Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,17.09,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,34.03,9.79
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,49.02,33.99
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,82.04,63.55
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,127.97,103.71
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,173.25,143.48
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,222.15,185.91
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,237.05,198.37
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,251.01,209.69
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,323.19,270.76
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,419.76,349.72
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,580.75,479.75
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,741.14,602.36
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,845.76,678.51
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,945.27,749.54
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,966.01,762.87
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,983.51,774.64
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,1004.1,788.74
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,1021.44,800.63
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,1025.15,802.7
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,1025.34,802.59
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,1020.6,799.46
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,1012.36,794.08
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,995.87,782.5
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,976.09,768.78
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,948.79,750.17
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,918.64,729.56
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,879.37,701.78
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,837.94,672.3
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,789.08,637.32
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,739.02,600.93
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,679.75,557.08
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,620.68,512.26
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,557.21,461.69
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,491.45,406.63
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,412.07,338.99
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,338.35,273.58
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,246.25,188.53
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,156.53,47.68
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,66.99,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,32.3,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,75.46,32.3
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,109.11,83.64
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,186.02,152.14
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,259.41,216.76
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,382.3,321.26
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,515.09,430.08
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,568.97,472.96
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,623.34,514.65
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,713.26,581.39
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,802.2,644.9
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,848.28,676.24
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,892.64,706.33
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,929.19,730.6
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,963.21,753.0
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,989.07,767.29
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,999.62,770.97
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,1015.1,778.23
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,1027.21,783.02
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,1031.64,781.01
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,1032.54,776.39
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,1026.57,766.82
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,1017.1,754.81
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,1000.17,742.04
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,979.97,727.47
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,964.07,717.09
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,933.51,697.21
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,894.99,674.39
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,854.23,649.8
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,804.3,618.55
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,753.07,585.65
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,694.76,545.9
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,636.48,505.0
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,569.13,456.97
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,503.56,406.36
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,410.08,331.05
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,320.91,256.27
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,203.13,155.07
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,92.21,35.15
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,43.79,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,21.21,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,28.94,10.03
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,21.4,11.79
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,32.08,21.4
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,42.65,30.74
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,69.09,53.83
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,106.09,85.85
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,175.97,146.68
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,266.93,224.22
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,379.32,319.48
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,482.61,405.61
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,464.51,388.81
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,441.96,368.48
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,371.27,308.58
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,295.65,243.88
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,252.58,207.29
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,189.19,153.64
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,178.09,144.15
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,167.12,134.74
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,149.86,120.27
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,133.04,106.16
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,128.29,102.23
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,123.65,98.42
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,110.63,87.64
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,97.91,77.1
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,87.25,68.26
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,76.78,59.55
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,112.43,90.88
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,138.29,113.79
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,140.51,115.92
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,142.66,117.98
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,106.57,86.64
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,65.86,51.18
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,43.25,31.68
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,22.86,14.0
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,18.65,10.3
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,14.44,6.55
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,19.57,10.39
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,21.84,5.91
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,13.7,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,18.89,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,113.0,59.49
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,201.67,158.32
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,292.74,240.22
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,396.84,330.61
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,473.92,397.18
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,556.05,465.85
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,621.19,518.05
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,683.43,565.65
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,660.82,546.9
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,624.4,517.71
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,539.18,448.6
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,429.78,357.52
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,630.12,520.53
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,827.97,670.61
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,846.43,682.76
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,862.2,694.26
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,882.35,709.49
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,899.78,722.8
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,944.79,755.9
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,978.18,780.28
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,995.41,793.39
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,1008.43,803.73
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,989.82,791.08
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,968.01,776.38
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,936.99,754.94
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,903.35,731.49
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,815.0,666.34
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,722.07,596.55
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,595.13,497.66
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,485.37,407.95
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,504.83,425.96
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,523.35,441.76
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,500.52,421.97
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,474.08,398.0
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,392.57,327.16
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,317.12,259.77
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,225.6,177.01
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,145.27,79.12
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,57.39,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,4.95,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,10.74,0.99
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,16.67,8.17
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,26.15,16.8
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,36.43,26.13
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,104.89,86.04
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,172.26,144.38
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,276.91,233.32
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,373.84,313.39
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,507.09,421.0
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,632.19,517.57
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,772.79,619.83
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,892.97,702.96
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,927.82,723.92
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,959.99,743.76
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,984.68,759.07
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,1006.16,772.32
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,1019.61,780.41
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,1029.53,786.38
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,1032.31,788.55
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,1031.47,788.56
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,1024.64,784.75
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,1014.29,778.78
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,977.73,755.88
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,925.81,722.27
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,772.9,615.63
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,607.31,492.81
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,584.39,477.42
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,560.26,459.81
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,484.83,401.92
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,432.99,361.16
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,377.64,316.29
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,325.01,272.76
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,282.28,237.08
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,241.55,202.17
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,192.88,159.76
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,147.57,119.53
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,115.72,89.59
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,81.79,46.58
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,42.54,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,40.09,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,92.76,53.81
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,134.29,104.71
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,185.47,151.36
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,242.22,201.58
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,315.48,264.2
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,380.44,318.77
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,510.62,425.37
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,647.17,531.28
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,722.14,585.62
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,795.02,637.47
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,835.31,665.62
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,863.38,685.05
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,849.44,674.0
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,822.78,654.2
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,857.55,679.13
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,890.22,701.93
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,907.13,713.53
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,921.18,723.36
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,918.32,720.26
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,912.35,715.27
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,909.14,712.81
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,902.82,708.28
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,917.66,719.21
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,935.64,732.29
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,931.7,730.29
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,912.49,717.79
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,849.03,673.51
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,780.34,624.97
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,662.56,538.69
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,543.15,446.89
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,502.59,415.92
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,461.44,383.24
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,411.89,342.79
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,363.47,302.11
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,307.16,253.75
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,254.33,206.82
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,199.68,156.55
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,148.51,93.07
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,63.71,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,81.83,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,178.65,112.58
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,263.85,210.35
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,351.89,290.98
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,446.19,374.52
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,517.06,436.63
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,591.17,499.26
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,654.88,549.38
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,719.47,598.47
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,775.49,639.56
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,821.93,672.45
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,866.08,702.81
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,908.3,731.16
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,945.67,755.35
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,980.39,777.27
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,1006.96,792.79
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,1030.3,805.88
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,1045.54,813.95
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,1057.19,819.55
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,1061.58,821.83
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,1062.22,821.77
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,1056.57,817.05
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,1047.22,810.02
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,1030.72,798.39
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,1010.76,784.56
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,983.42,765.86
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,953.04,745.1
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,916.88,720.79
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,878.23,694.54
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,829.22,660.18
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,778.8,624.35
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,729.47,588.88
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,671.53,546.01
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,604.91,495.26
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,539.73,442.0
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,455.38,372.06
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,376.52,304.03
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,282.85,221.61
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,195.52,128.51
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,86.1,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,5.51,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,6.29,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,12.57,3.14
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,19.07,10.23
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,26.74,17.16
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,34.43,24.01
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,41.38,30.13
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,48.69,36.47
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,70.32,55.12
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,92.72,74.22
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,188.47,156.69
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,298.81,248.77
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,305.43,252.6
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,290.83,239.61
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,305.01,250.21
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,319.13,260.56
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,394.0,320.31
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,447.97,362.53
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,433.68,349.78
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,418.69,336.87
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,313.06,252.38
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,231.82,185.64
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,284.82,229.72
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,337.77,272.7
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,502.57,404.15
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,614.59,491.09
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,608.95,486.31
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,623.74,497.05
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,502.66,405.35
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,388.79,316.5
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,371.71,304.61
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,353.66,291.19
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,344.74,284.24
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,317.12,262.18
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,303.71,251.95
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,287.22,238.28
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,237.42,195.61
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,190.91,154.74
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,140.89,110.01
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,96.55,64.12
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,37.01,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,4.72,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,6.69,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,38.9,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,118.85,78.24
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,178.86,141.26
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,267.06,218.97
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,374.31,311.01
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,465.37,388.13
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,560.1,466.06
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,611.4,505.57
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,657.49,539.25
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,732.52,593.6
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,814.45,650.98
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,857.34,678.72
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,908.11,711.75
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,943.78,733.94
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,976.68,754.1
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,1001.85,768.81
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,1023.74,781.33
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,1039.19,789.56
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,1051.04,795.53
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,1056.01,797.09
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,1057.25,796.42
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,1052.92,792.29
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,1044.86,785.94
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,1029.41,777.38
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,1010.46,766.55
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,983.42,749.7
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,953.27,730.75
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,916.1,708.43
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,876.47,683.93
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,829.31,653.78
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,780.62,621.62
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,723.99,581.21
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,673.92,544.81
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,607.97,496.46
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,543.41,445.28
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,444.64,363.7
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,351.94,284.87
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,229.47,180.79
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,126.52,87.49
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,67.82,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,15.61,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,8.26,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,95.93,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,170.85,116.63
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,221.81,175.64
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,285.16,233.0
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,354.32,293.03
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,472.83,391.24
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,600.23,492.04
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,623.34,508.13
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,645.34,523.44
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,685.82,552.16
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,723.97,578.4
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,800.45,633.06
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,873.8,684.05
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,920.9,715.34
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,977.22,752.9
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,1001.49,767.93
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,1022.44,781.12
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,1037.42,790.42
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,1048.8,797.51
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,1053.07,800.03
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,1053.61,800.31
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,1044.81,794.54
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,1032.41,786.59
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,991.8,759.91
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,960.69,739.85
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,908.6,704.41
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,854.8,667.56
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,832.78,653.39
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,807.39,636.48
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,759.05,602.66
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,709.57,567.63
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,672.13,541.06
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,632.08,511.82
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,555.94,453.94
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,487.1,398.51
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,393.6,321.81
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,308.4,249.6
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,217.32,171.23
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,143.26,101.42
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,80.54,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,22.95,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
