Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,38.0,9.5,1.7,13.4,11.0,18.74,0.0
2018,2,1,7,30,76.0,19.0,1.8,13.7,22.0,53.38,0.0
2018,2,1,7,45,146.0,33.0,1.9,14.0,49.0,120.41,82.61
2018,2,1,8,0,216.0,47.0,2.0,14.3,76.0,176.42,138.68
2018,2,1,8,15,261.0,61.0,2.05,14.5,109.5,227.8,184.98
2018,2,1,8,30,306.0,75.0,2.1,14.7,143.0,284.03,234.13
2018,2,1,8,45,355.0,86.5,2.1,14.9,181.5,344.22,285.3
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,408.74,338.52
2018,2,1,9,15,442.0,106.5,2.1,15.35,257.5,465.66,384.11
2018,2,1,9,30,480.0,115.0,2.1,15.6,295.0,524.92,430.27
2018,2,1,9,45,478.5,129.0,2.1,15.9,323.5,560.61,456.4
2018,2,1,10,0,477.0,143.0,2.1,16.2,352.0,594.7,480.81
2018,2,1,10,15,501.5,148.0,2.15,16.5,382.0,639.64,513.76
2018,2,1,10,30,526.0,153.0,2.2,16.8,412.0,684.43,545.95
2018,2,1,10,45,572.5,148.0,2.25,17.1,442.5,747.27,590.46
2018,2,1,11,0,619.0,143.0,2.3,17.4,473.0,802.29,628.27
2018,2,1,11,15,657.5,136.0,2.35,17.6,497.0,846.13,657.98
2018,2,1,11,30,696.0,129.0,2.4,17.8,521.0,888.03,686.18
2018,2,1,11,45,726.0,122.5,2.45,18.0,537.5,919.68,707.12
2018,2,1,12,0,756.0,116.0,2.5,18.2,554.0,948.56,726.23
2018,2,1,12,15,788.5,107.0,2.55,18.35,565.5,967.26,738.59
2018,2,1,12,30,821.0,98.0,2.6,18.5,577.0,990.03,753.93
2018,2,1,12,45,814.0,98.5,2.7,18.65,569.5,980.34,747.8
2018,2,1,13,0,807.0,99.0,2.8,18.8,562.0,967.34,739.84
2018,2,1,13,15,790.5,101.0,2.8,18.9,546.0,943.4,723.75
2018,2,1,13,30,774.0,103.0,2.8,19.0,530.0,916.59,705.82
2018,2,1,13,45,773.0,98.0,2.85,19.1,511.0,894.03,691.26
2018,2,1,14,0,772.0,93.0,2.9,19.2,492.0,868.46,674.54
2018,2,1,14,15,796.0,81.5,2.85,19.15,474.0,854.96,666.04
2018,2,1,14,30,820.0,70.0,2.8,19.1,456.0,836.7,654.12
2018,2,1,14,45,793.5,69.5,2.8,19.1,421.0,785.13,618.45
2018,2,1,15,0,767.0,69.0,2.8,19.1,386.0,732.69,581.82
2018,2,1,15,15,745.0,65.0,2.8,19.1,348.5,678.95,543.48
2018,2,1,15,30,723.0,61.0,2.8,19.1,311.0,624.81,503.94
2018,2,1,15,45,697.0,56.5,2.5,18.5,272.0,567.27,460.33
2018,2,1,16,0,671.0,52.0,2.2,17.9,233.0,510.35,414.41
2018,2,1,16,15,586.5,50.0,2.2,17.5,187.5,426.63,346.08
2018,2,1,16,30,502.0,48.0,2.2,17.1,142.0,347.1,278.98
2018,2,1,16,45,397.5,40.5,2.25,16.7,102.0,259.72,203.92
2018,2,1,17,0,293.0,33.0,2.3,16.3,62.0,183.19,131.81
2018,2,1,17,15,176.5,21.0,2.3,16.15,36.0,99.56,0.0
2018,2,1,17,30,60.0,9.0,2.3,16.0,10.0,25.33,0.0
2018,2,1,17,45,30.0,4.5,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,7,15,29.5,9.5,1.4,14.9,11.0,16.17,0.0
2018,2,2,7,30,59.0,19.0,1.5,15.1,22.0,47.2,0.0
2018,2,2,7,45,202.5,31.0,1.6,15.35,56.5,139.76,97.6
2018,2,2,8,0,346.0,43.0,1.7,15.6,91.0,233.57,183.37
2018,2,2,8,15,432.0,50.0,1.9,15.8,132.5,307.57,248.48
2018,2,2,8,30,518.0,57.0,2.1,16.0,174.0,389.86,318.85
2018,2,2,8,45,503.0,72.0,2.25,16.25,205.0,425.53,349.78
2018,2,2,9,0,488.0,87.0,2.4,16.5,236.0,458.35,377.12
2018,2,2,9,15,579.5,85.0,2.55,16.65,286.5,547.67,448.89
2018,2,2,9,30,671.0,83.0,2.7,16.8,337.0,642.5,521.67
2018,2,2,9,45,613.5,104.5,2.8,16.9,354.5,650.01,525.98
2018,2,2,10,0,556.0,126.0,2.9,17.0,372.0,649.76,524.96
2018,2,2,10,15,486.0,153.5,2.95,17.15,379.5,631.67,509.18
2018,2,2,10,30,416.0,181.0,3.0,17.3,387.0,615.31,494.35
2018,2,2,10,45,409.5,194.0,3.05,17.4,405.0,636.5,509.36
2018,2,2,11,0,403.0,207.0,3.1,17.5,423.0,633.09,506.25
2018,2,2,11,15,414.5,211.5,3.15,17.65,440.0,681.33,541.14
2018,2,2,11,30,426.0,216.0,3.2,17.8,457.0,705.58,558.28
2018,2,2,11,45,460.0,210.5,3.2,17.95,475.0,740.02,583.49
2018,2,2,12,0,494.0,205.0,3.2,18.1,493.0,772.94,607.36
2018,2,2,12,15,546.5,187.5,3.2,18.25,507.5,809.14,634.18
2018,2,2,12,30,599.0,170.0,3.2,18.4,522.0,853.05,664.98
2018,2,2,12,45,676.5,143.0,3.2,18.55,537.0,900.38,697.81
2018,2,2,13,0,754.0,116.0,3.2,18.7,552.0,940.86,725.59
2018,2,2,13,15,769.5,107.5,3.15,18.75,544.0,929.81,717.52
2018,2,2,13,30,785.0,99.0,3.1,18.8,536.0,922.59,712.74
2018,2,2,13,45,776.0,97.0,3.1,18.8,515.5,895.61,694.71
2018,2,2,14,0,767.0,95.0,3.1,18.8,495.0,865.95,674.93
2018,2,2,14,15,724.0,100.0,3.0,18.75,462.0,816.72,640.58
2018,2,2,14,30,681.0,105.0,2.9,18.7,429.0,761.61,601.77
2018,2,2,14,45,702.5,91.5,2.8,18.7,405.0,739.1,586.33
2018,2,2,15,0,724.0,78.0,2.7,18.7,381.0,708.3,564.43
2018,2,2,15,15,737.0,69.5,2.7,18.7,352.5,677.97,543.17
2018,2,2,15,30,750.0,61.0,2.7,18.7,324.0,644.24,518.9
2018,2,2,15,45,726.0,57.5,2.4,18.3,285.0,587.98,476.04
2018,2,2,16,0,702.0,54.0,2.1,17.9,246.0,532.01,430.66
2018,2,2,16,15,647.5,49.0,2.1,17.6,201.5,457.11,369.71
2018,2,2,16,30,593.0,44.0,2.1,17.3,157.0,386.27,309.63
2018,2,2,16,45,453.0,39.0,2.1,17.0,111.5,284.15,222.9
2018,2,2,17,0,313.0,34.0,2.1,16.7,66.0,192.16,139.84
2018,2,2,17,15,204.0,22.5,2.1,16.55,39.0,111.38,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,37.46,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.35,13.45,17.0,44.38,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.8,34.0,120.16,0.0
2018,2,3,7,45,388.5,29.5,3.5,14.1,73.0,215.19,154.8
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,309.01,244.97
2018,2,3,8,15,605.5,42.0,3.55,14.7,157.0,384.28,312.83
2018,2,3,8,30,678.0,47.0,3.5,15.0,202.0,465.71,383.28
2018,2,3,8,45,721.5,50.5,3.4,15.25,246.5,533.27,440.21
2018,2,3,9,0,765.0,54.0,3.3,15.5,291.0,603.35,496.81
2018,2,3,9,15,795.0,56.5,3.3,15.85,333.0,664.58,543.0
2018,2,3,9,30,825.0,59.0,3.3,16.2,375.0,726.27,587.78
2018,2,3,9,45,846.5,61.0,3.3,16.6,412.5,772.33,619.66
2018,2,3,10,0,868.0,63.0,3.3,17.0,450.0,824.99,655.76
2018,2,3,10,15,882.5,64.5,3.25,17.35,482.0,869.6,685.11
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,912.16,712.54
2018,2,3,10,45,906.5,67.0,3.2,18.05,539.0,947.06,734.57
2018,2,3,11,0,916.0,68.0,3.2,18.4,564.0,979.15,754.52
2018,2,3,11,15,922.5,69.0,3.15,18.7,582.0,1005.27,770.01
2018,2,3,11,30,929.0,70.0,3.1,19.0,600.0,1028.08,783.25
2018,2,3,11,45,931.5,70.5,3.05,19.35,610.0,1042.74,790.87
2018,2,3,12,0,934.0,71.0,3.0,19.7,620.0,1053.76,796.21
2018,2,3,12,15,933.0,71.5,2.9,19.9,621.5,1057.48,796.8
2018,2,3,12,30,932.0,72.0,2.8,20.1,623.0,1057.45,795.1
2018,2,3,12,45,929.0,72.5,2.75,20.35,617.5,1051.63,790.12
2018,2,3,13,0,926.0,73.0,2.7,20.6,612.0,1042.11,782.93
2018,2,3,13,15,921.0,72.5,2.65,20.7,598.5,1025.67,771.79
2018,2,3,13,30,916.0,72.0,2.6,20.8,585.0,1005.75,758.53
2018,2,3,13,45,908.0,71.0,2.55,20.9,564.0,978.93,740.76
2018,2,3,14,0,900.0,70.0,2.5,21.0,543.0,949.01,721.01
2018,2,3,14,15,888.0,68.5,2.5,20.95,515.0,911.88,697.17
2018,2,3,14,30,876.0,67.0,2.5,20.9,487.0,872.28,671.47
2018,2,3,14,45,857.5,65.5,2.5,20.85,452.5,824.92,640.0
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,784.42,612.98
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.5,727.35,573.27
2018,2,3,15,30,789.0,59.0,2.5,20.8,339.0,669.9,532.45
2018,2,3,15,45,754.5,56.0,2.2,20.2,296.0,605.3,484.72
2018,2,3,16,0,720.0,53.0,1.9,19.6,253.0,541.92,434.61
2018,2,3,16,15,666.5,48.5,1.85,19.3,208.0,467.29,374.51
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,396.56,315.13
2018,2,3,16,45,524.5,37.5,1.75,18.65,120.0,311.51,242.51
2018,2,3,17,0,436.0,31.0,1.7,18.3,77.0,240.74,175.69
2018,2,3,17,15,270.5,21.0,1.7,18.25,45.0,135.31,21.7
2018,2,3,17,30,105.0,11.0,1.7,18.2,13.0,40.38,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.15,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,15,4.0,9.0,2.1,14.0,9.0,8.24,0.0
2018,2,4,7,30,8.0,18.0,2.2,14.3,18.0,19.09,0.0
2018,2,4,7,45,24.5,35.0,2.3,14.6,38.0,45.77,29.85
2018,2,4,8,0,41.0,52.0,2.4,14.9,58.0,71.05,53.37
2018,2,4,8,15,58.5,70.0,2.4,15.05,82.0,99.71,78.74
2018,2,4,8,30,76.0,88.0,2.4,15.2,106.0,140.9,114.36
2018,2,4,8,45,81.5,104.0,2.45,15.4,126.5,164.38,134.66
2018,2,4,9,0,87.0,120.0,2.5,15.6,147.0,188.53,155.07
2018,2,4,9,15,91.5,131.0,2.55,15.9,163.0,206.4,169.87
2018,2,4,9,30,96.0,142.0,2.6,16.2,179.0,224.84,184.85
2018,2,4,9,45,119.0,150.0,2.65,16.45,200.5,255.03,209.77
2018,2,4,10,0,142.0,158.0,2.7,16.7,222.0,286.98,235.78
2018,2,4,10,15,287.5,170.0,2.75,17.05,311.0,452.8,369.84
2018,2,4,10,30,433.0,182.0,2.8,17.4,400.0,630.69,506.19
2018,2,4,10,45,419.5,192.5,2.8,17.7,412.0,643.11,512.59
2018,2,4,11,0,406.0,203.0,2.8,18.0,424.0,653.15,518.31
2018,2,4,11,15,497.0,186.5,2.8,18.2,466.0,733.55,578.49
2018,2,4,11,30,588.0,170.0,2.8,18.4,508.0,823.88,642.95
2018,2,4,11,45,629.0,159.5,2.8,18.65,526.5,862.86,668.66
2018,2,4,12,0,670.0,149.0,2.8,18.9,545.0,899.12,692.69
2018,2,4,12,15,649.0,156.5,2.8,18.95,541.5,889.19,685.14
2018,2,4,12,30,628.0,164.0,2.8,19.0,538.0,876.03,675.9
2018,2,4,12,45,688.0,145.0,2.8,19.05,551.5,913.83,702.34
2018,2,4,13,0,748.0,126.0,2.8,19.1,565.0,946.55,724.73
2018,2,4,13,15,824.5,102.0,2.8,19.1,576.0,978.05,746.47
2018,2,4,13,30,901.0,78.0,2.8,19.1,587.0,998.42,760.7
2018,2,4,13,45,894.5,76.5,2.8,19.1,566.5,972.7,743.83
2018,2,4,14,0,888.0,75.0,2.8,19.1,546.0,943.87,725.27
2018,2,4,14,15,878.0,73.0,2.8,19.1,518.5,908.25,701.95
2018,2,4,14,30,868.0,71.0,2.8,19.1,491.0,870.06,676.7
2018,2,4,14,45,855.5,68.5,2.8,19.05,458.0,826.77,647.69
2018,2,4,15,0,843.0,66.0,2.8,19.0,425.0,789.91,622.92
2018,2,4,15,15,818.5,63.5,2.8,19.0,385.5,732.98,582.88
2018,2,4,15,30,794.0,61.0,2.8,19.0,346.0,675.62,541.72
2018,2,4,15,45,761.0,57.5,2.55,18.65,302.5,611.13,493.47
2018,2,4,16,0,728.0,54.0,2.3,18.3,259.0,547.72,442.83
2018,2,4,16,15,675.0,49.5,2.2,18.0,213.5,472.92,381.93
2018,2,4,16,30,622.0,45.0,2.1,17.7,168.0,401.95,321.79
2018,2,4,16,45,534.5,39.0,2.05,17.35,124.5,321.78,252.44
2018,2,4,17,0,447.0,33.0,2.0,17.0,81.0,246.74,182.74
2018,2,4,17,15,304.0,24.0,1.95,16.95,49.5,150.31,44.27
2018,2,4,17,30,161.0,15.0,1.9,16.9,18.0,60.27,0.0
2018,2,4,17,45,80.5,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,41.76,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,116.17,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,205.72,149.37
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,300.98,235.07
2018,2,5,8,15,574.5,45.5,1.0,16.1,158.5,374.12,298.8
2018,2,5,8,30,647.0,51.0,1.1,16.3,203.0,450.51,363.16
2018,2,5,8,45,693.5,55.0,1.25,16.5,248.0,519.19,419.59
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,590.73,476.27
2018,2,5,9,15,773.0,61.5,1.5,16.9,335.5,653.23,522.91
2018,2,5,9,30,806.0,64.0,1.6,17.1,378.0,716.47,568.18
2018,2,5,9,45,830.5,65.0,1.7,17.35,416.0,771.32,606.27
2018,2,5,10,0,855.0,66.0,1.8,17.6,454.0,816.53,636.92
2018,2,5,10,15,870.0,67.5,1.85,17.85,486.0,861.24,666.39
2018,2,5,10,30,885.0,69.0,1.9,18.1,518.0,903.98,694.11
2018,2,5,10,45,895.5,69.5,2.0,18.3,543.0,938.96,716.98
2018,2,5,11,0,906.0,70.0,2.1,18.5,568.0,971.2,738.0
2018,2,5,11,15,839.5,92.5,2.1,18.75,565.0,964.57,731.6
2018,2,5,11,30,773.0,115.0,2.1,19.0,562.0,938.79,712.88
2018,2,5,11,45,694.5,141.5,2.1,19.25,548.5,908.79,691.6
2018,2,5,12,0,616.0,168.0,2.1,19.5,535.0,864.25,660.42
2018,2,5,12,15,652.0,156.5,2.15,19.65,546.5,891.93,679.81
2018,2,5,12,30,688.0,145.0,2.2,19.8,558.0,916.22,696.18
2018,2,5,12,45,671.0,150.0,2.3,19.95,549.5,901.8,686.8
2018,2,5,13,0,654.0,155.0,2.4,20.1,541.0,884.43,675.82
2018,2,5,13,15,691.0,139.0,2.5,20.05,539.0,895.17,684.83
2018,2,5,13,30,728.0,123.0,2.6,20.0,537.0,901.19,690.47
2018,2,5,13,45,728.0,117.0,2.65,19.9,518.5,878.87,676.37
2018,2,5,14,0,728.0,111.0,2.7,19.8,500.0,853.63,660.47
2018,2,5,14,15,700.5,111.5,2.75,19.55,470.0,808.31,630.58
2018,2,5,14,30,673.0,112.0,2.8,19.3,440.0,761.78,599.5
2018,2,5,14,45,655.5,107.5,2.85,19.05,409.0,717.18,569.27
2018,2,5,15,0,638.0,103.0,2.9,18.8,378.0,671.56,537.66
2018,2,5,15,15,710.0,81.0,2.9,18.8,360.5,673.8,540.69
2018,2,5,15,30,782.0,59.0,2.9,18.8,343.0,663.93,534.17
2018,2,5,15,45,748.5,56.0,2.75,18.05,300.5,600.3,487.2
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,537.82,438.03
2018,2,5,16,15,662.5,49.0,2.45,16.85,213.0,464.6,377.98
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,395.16,318.76
2018,2,5,16,45,523.0,39.0,2.2,16.0,125.0,315.7,249.63
2018,2,5,17,0,436.0,33.0,2.1,15.6,82.0,241.64,181.28
2018,2,5,17,15,297.0,24.5,2.05,15.4,50.5,149.04,58.99
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,59.97,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.8,14.85,20.5,52.3,0.0
2018,2,6,7,30,301.0,23.0,2.9,15.2,41.0,142.29,19.65
2018,2,6,7,45,454.0,29.0,3.0,15.6,84.0,233.91,172.51
2018,2,6,8,0,607.0,35.0,3.1,16.0,127.0,339.33,267.77
2018,2,6,8,15,674.5,39.5,3.2,16.15,174.0,414.78,335.33
2018,2,6,8,30,742.0,44.0,3.3,16.3,221.0,496.11,405.32
2018,2,6,8,45,785.5,46.5,3.4,16.5,268.0,560.27,459.6
2018,2,6,9,0,829.0,49.0,3.5,16.7,315.0,631.28,516.99
2018,2,6,9,15,856.5,51.5,3.55,16.85,358.5,692.96,563.07
2018,2,6,9,30,884.0,54.0,3.6,17.0,402.0,754.85,608.12
2018,2,6,9,45,902.5,55.5,3.6,17.2,440.5,807.95,645.31
2018,2,6,10,0,921.0,57.0,3.6,17.4,479.0,859.75,680.84
2018,2,6,10,15,934.5,58.5,3.6,17.6,512.0,905.51,711.43
2018,2,6,10,30,948.0,60.0,3.6,17.8,545.0,948.98,740.02
2018,2,6,10,45,954.5,61.0,3.55,18.0,569.5,982.67,761.12
2018,2,6,11,0,961.0,62.0,3.5,18.2,594.0,1013.19,779.93
2018,2,6,11,15,966.0,63.0,3.45,18.4,612.0,1038.9,795.36
2018,2,6,11,30,971.0,64.0,3.4,18.6,630.0,1061.06,808.4
2018,2,6,11,45,974.5,64.0,3.4,18.75,640.5,1076.72,817.72
2018,2,6,12,0,978.0,64.0,3.4,18.9,651.0,1088.57,824.67
2018,2,6,12,15,978.0,64.5,3.35,19.05,653.5,1093.6,826.79
2018,2,6,12,30,978.0,65.0,3.3,19.2,656.0,1094.68,826.5
2018,2,6,12,45,973.0,66.5,3.3,19.35,650.0,1088.01,821.73
2018,2,6,13,0,968.0,68.0,3.3,19.5,644.0,1077.46,814.62
2018,2,6,13,15,961.5,67.5,3.25,19.55,629.0,1059.03,802.28
2018,2,6,13,30,955.0,67.0,3.2,19.6,614.0,1036.98,787.71
2018,2,6,13,45,947.0,66.5,3.2,19.65,593.0,1010.01,770.34
2018,2,6,14,0,939.0,66.0,3.2,19.7,572.0,979.78,750.79
2018,2,6,14,15,928.0,65.0,3.15,19.65,543.5,943.09,726.63
2018,2,6,14,30,917.0,64.0,3.1,19.6,515.0,903.71,700.51
2018,2,6,14,45,900.5,62.5,3.0,19.55,480.0,856.55,668.32
2018,2,6,15,0,884.0,61.0,2.9,19.5,445.0,807.61,634.53
2018,2,6,15,15,861.5,58.5,2.9,19.5,404.5,751.24,595.28
2018,2,6,15,30,839.0,56.0,2.9,19.5,364.0,694.24,554.71
2018,2,6,15,45,804.0,53.5,2.55,18.9,319.0,634.53,510.68
2018,2,6,16,0,769.0,51.0,2.2,18.3,274.0,569.08,458.82
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.5,494.36,398.69
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,423.23,338.92
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,338.55,266.3
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,261.55,196.19
2018,2,6,17,15,348.0,25.0,1.95,16.7,56.5,168.49,79.36
2018,2,6,17,30,198.0,17.0,1.9,16.7,22.0,72.51,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.7,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.05,20.0,46.87,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.4,40.0,130.02,34.11
2018,2,7,7,45,403.5,31.5,3.65,13.75,81.5,220.06,165.0
2018,2,7,8,0,545.0,39.0,3.8,14.1,123.0,313.6,250.36
2018,2,7,8,15,612.5,44.0,3.7,14.4,168.5,386.68,315.97
2018,2,7,8,30,680.0,49.0,3.6,14.7,214.0,465.55,384.06
2018,2,7,8,45,723.0,52.5,3.5,14.95,259.0,532.99,440.69
2018,2,7,9,0,766.0,56.0,3.4,15.2,304.0,602.93,497.06
2018,2,7,9,15,795.0,58.5,3.25,15.55,346.5,663.7,542.47
2018,2,7,9,30,824.0,61.0,3.1,15.9,389.0,724.84,586.01
2018,2,7,9,45,844.5,62.5,2.95,16.3,426.5,769.69,616.01
2018,2,7,10,0,865.0,64.0,2.8,16.7,464.0,821.01,649.94
2018,2,7,10,15,879.5,65.5,2.65,17.15,496.0,865.74,678.02
2018,2,7,10,30,894.0,67.0,2.5,17.6,528.0,908.43,703.96
2018,2,7,10,45,903.5,68.5,2.35,18.0,553.5,944.1,724.55
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,976.95,742.8
2018,2,7,11,15,919.0,71.0,2.05,18.7,597.0,1002.7,756.18
2018,2,7,11,30,925.0,72.0,1.9,19.0,615.0,1025.1,767.15
2018,2,7,11,45,928.5,72.5,1.75,19.25,625.5,1040.86,773.74
2018,2,7,12,0,932.0,73.0,1.6,19.5,636.0,1052.99,777.92
2018,2,7,12,15,931.5,73.5,1.5,19.7,638.0,1057.31,778.05
2018,2,7,12,30,931.0,74.0,1.4,19.9,640.0,1057.86,775.97
2018,2,7,12,45,926.5,74.5,1.3,20.1,634.0,1050.54,769.04
2018,2,7,13,0,922.0,75.0,1.2,20.3,628.0,1039.54,760.0
2018,2,7,13,15,917.0,74.5,1.1,20.4,614.5,1023.15,748.02
2018,2,7,13,30,912.0,74.0,1.0,20.5,601.0,1003.27,734.0
2018,2,7,13,45,904.0,73.5,0.9,20.6,580.0,977.11,716.13
2018,2,7,14,0,896.0,73.0,0.8,20.7,559.0,947.86,696.43
2018,2,7,14,15,884.0,71.5,0.75,20.7,531.0,910.75,672.95
2018,2,7,14,30,872.0,70.0,0.7,20.7,503.0,871.17,647.82
2018,2,7,14,45,855.5,68.5,0.6,20.7,469.0,825.51,617.56
2018,2,7,15,0,839.0,67.0,0.5,20.7,435.0,786.55,591.6
2018,2,7,15,15,815.0,65.0,0.5,20.7,395.5,730.7,555.36
2018,2,7,15,30,791.0,63.0,0.5,20.7,356.0,674.34,518.03
2018,2,7,15,45,757.5,59.5,0.4,20.35,312.5,609.53,472.54
2018,2,7,16,0,724.0,56.0,0.3,20.0,269.0,545.85,424.88
2018,2,7,16,15,672.0,52.0,0.35,19.7,223.5,472.29,369.33
2018,2,7,16,30,620.0,48.0,0.4,19.4,178.0,402.41,313.85
2018,2,7,16,45,535.0,41.5,0.45,19.1,133.5,322.82,248.41
2018,2,7,17,0,450.0,35.0,0.5,18.8,89.0,248.22,183.55
2018,2,7,17,15,310.0,26.0,0.55,18.55,55.5,156.39,81.33
2018,2,7,17,30,170.0,17.0,0.6,18.3,22.0,63.93,0.0
2018,2,7,17,45,85.0,8.5,0.6,18.1,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.55,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.5,4.0,0.0,0.0
2018,2,8,7,15,175.5,15.5,1.3,13.75,24.5,62.03,0.0
2018,2,8,7,30,302.0,25.0,1.4,14.0,45.0,145.01,52.71
2018,2,8,7,45,418.0,33.0,1.5,14.2,85.0,226.57,169.75
2018,2,8,8,0,534.0,41.0,1.6,14.4,125.0,314.13,248.71
2018,2,8,8,15,550.0,50.0,1.5,14.6,161.5,363.86,294.25
2018,2,8,8,30,566.0,59.0,1.4,14.8,198.0,414.52,338.24
2018,2,8,8,45,555.5,74.5,1.3,15.0,233.5,456.5,372.9
2018,2,8,9,0,545.0,90.0,1.2,15.2,269.0,495.87,403.67
2018,2,8,9,15,684.0,76.5,1.15,15.5,331.5,608.26,490.02
2018,2,8,9,30,823.0,63.0,1.1,15.8,394.0,725.81,572.95
2018,2,8,9,45,849.0,63.5,1.05,16.1,433.0,773.85,603.17
2018,2,8,10,0,875.0,64.0,1.0,16.4,472.0,828.75,638.05
2018,2,8,10,15,889.0,66.0,1.0,16.85,504.5,874.08,665.84
2018,2,8,10,30,903.0,68.0,1.0,17.3,537.0,917.3,691.8
2018,2,8,10,45,913.0,68.5,1.05,17.7,562.5,952.46,713.13
2018,2,8,11,0,923.0,69.0,1.1,18.1,588.0,984.77,732.56
2018,2,8,11,15,930.5,70.5,1.1,18.45,607.5,1012.87,748.41
2018,2,8,11,30,938.0,72.0,1.1,18.8,627.0,1037.64,762.12
2018,2,8,11,45,941.0,72.5,1.15,19.1,637.5,1053.09,771.16
2018,2,8,12,0,944.0,73.0,1.2,19.4,648.0,1064.83,778.11
2018,2,8,12,15,945.5,73.0,1.25,19.7,650.5,1070.63,781.51
2018,2,8,12,30,947.0,73.0,1.3,20.0,653.0,1072.6,782.73
2018,2,8,12,45,946.5,72.0,1.35,20.3,647.5,1067.4,779.63
2018,2,8,13,0,946.0,71.0,1.4,20.6,642.0,1058.37,774.34
2018,2,8,13,15,941.5,70.5,1.5,20.65,628.5,1042.2,766.25
2018,2,8,13,30,937.0,70.0,1.6,20.7,615.0,1022.41,755.87
2018,2,8,13,45,929.5,69.0,1.7,20.8,594.0,995.59,740.71
2018,2,8,14,0,922.0,68.0,1.8,20.9,573.0,965.55,723.32
2018,2,8,14,15,911.0,67.0,1.85,20.85,545.0,929.27,701.32
2018,2,8,14,30,900.0,66.0,1.9,20.8,517.0,890.34,677.31
2018,2,8,14,45,884.5,64.5,1.95,20.75,482.5,844.54,648.19
2018,2,8,15,0,869.0,63.0,2.0,20.7,448.0,796.92,617.27
2018,2,8,15,15,846.5,60.5,2.0,20.7,407.5,741.09,579.29
2018,2,8,15,30,824.0,58.0,2.0,20.7,367.0,691.52,545.04
2018,2,8,15,45,791.5,55.5,1.95,20.05,323.0,627.19,499.74
2018,2,8,16,0,759.0,53.0,1.9,19.4,279.0,563.81,451.52
2018,2,8,16,15,710.5,49.0,1.95,18.85,232.5,490.66,393.89
2018,2,8,16,30,662.0,45.0,2.0,18.3,186.0,420.9,336.23
2018,2,8,16,45,582.0,39.5,2.0,17.8,141.0,338.4,266.04
2018,2,8,17,0,502.0,34.0,2.0,17.3,96.0,263.29,198.78
2018,2,8,17,15,356.0,26.0,2.05,17.05,60.0,173.54,99.51
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,76.33,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.6,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.0,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.1,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.35,27.5,73.99,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.6,50.0,167.18,74.01
2018,2,9,7,45,461.5,32.0,0.7,14.85,89.5,242.2,180.86
2018,2,9,8,0,558.0,39.0,0.7,15.1,129.0,318.23,249.43
2018,2,9,8,15,637.5,42.5,0.65,15.35,177.0,396.33,315.94
2018,2,9,8,30,717.0,46.0,0.6,15.6,225.0,481.41,384.99
2018,2,9,8,45,759.5,49.0,0.55,15.85,271.5,549.65,438.25
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,614.37,486.66
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,674.65,528.31
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,735.24,568.57
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.5,788.25,602.4
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,840.09,634.68
2018,2,9,10,15,910.0,60.5,0.7,17.6,513.5,884.73,665.43
2018,2,9,10,30,923.0,62.0,0.9,17.9,546.0,927.12,694.56
2018,2,9,10,45,931.0,63.5,1.05,18.15,571.5,962.3,718.01
2018,2,9,11,0,939.0,65.0,1.2,18.4,597.0,994.47,739.49
2018,2,9,11,15,944.5,66.0,1.4,18.7,615.0,1020.33,757.6
2018,2,9,11,30,950.0,67.0,1.6,19.0,633.0,1042.72,773.49
2018,2,9,11,45,945.5,70.0,1.75,19.3,641.5,1053.99,781.41
2018,2,9,12,0,941.0,73.0,1.9,19.6,650.0,1061.35,787.0
2018,2,9,12,15,941.5,73.0,2.0,19.65,652.5,1066.12,791.08
2018,2,9,12,30,942.0,73.0,2.1,19.7,655.0,1067.07,792.84
2018,2,9,12,45,875.0,92.0,2.2,19.8,628.5,1018.92,762.4
2018,2,9,13,0,808.0,111.0,2.3,19.9,602.0,980.13,738.31
2018,2,9,13,15,830.0,100.0,2.3,19.9,595.0,979.36,738.71
2018,2,9,13,30,852.0,89.0,2.3,19.9,588.0,974.12,735.85
2018,2,9,13,45,820.0,94.0,2.35,19.9,561.0,932.21,708.89
2018,2,9,14,0,788.0,99.0,2.4,19.9,534.0,888.09,680.47
2018,2,9,14,15,761.0,98.5,2.4,19.8,501.5,840.49,649.09
2018,2,9,14,30,734.0,98.0,2.4,19.7,469.0,796.77,620.06
2018,2,9,14,45,727.0,92.0,2.45,19.6,438.5,757.18,593.9
2018,2,9,15,0,720.0,86.0,2.5,19.5,408.0,715.65,565.83
2018,2,9,15,15,664.5,88.5,2.5,19.5,365.0,645.35,515.41
2018,2,9,15,30,609.0,91.0,2.5,19.5,322.0,577.1,464.64
2018,2,9,15,45,537.5,89.5,2.45,18.8,275.5,496.11,402.73
2018,2,9,16,0,466.0,88.0,2.4,18.1,229.0,413.85,337.99
2018,2,9,16,15,403.0,79.0,2.35,17.55,186.5,342.27,279.6
2018,2,9,16,30,340.0,70.0,2.3,17.0,144.0,276.71,224.36
2018,2,9,16,45,286.5,57.0,2.25,16.5,109.0,217.54,173.08
2018,2,9,17,0,233.0,44.0,2.2,16.0,74.0,164.46,125.48
2018,2,9,17,15,163.5,30.0,2.25,15.75,46.5,109.12,66.01
2018,2,9,17,30,94.0,16.0,2.3,15.5,19.0,40.29,0.0
2018,2,9,17,45,47.0,8.0,2.4,15.25,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,6,45,31.5,4.0,3.55,12.05,3.0,0.0,0.0
2018,2,10,7,0,63.0,8.0,3.5,12.2,6.0,0.0,0.0
2018,2,10,7,15,204.5,17.5,3.7,12.5,29.0,71.17,0.0
2018,2,10,7,30,346.0,27.0,3.9,12.8,52.0,162.57,83.18
2018,2,10,7,45,460.5,34.0,4.15,13.1,94.0,242.99,185.82
2018,2,10,8,0,575.0,41.0,4.4,13.4,136.0,327.09,263.01
2018,2,10,8,15,625.5,46.0,4.4,13.7,179.5,393.03,323.15
2018,2,10,8,30,676.0,51.0,4.4,14.0,223.0,462.93,384.45
2018,2,10,8,45,684.5,60.0,4.4,14.25,262.5,515.03,429.15
2018,2,10,9,0,693.0,69.0,4.4,14.5,302.0,569.99,474.17
2018,2,10,9,15,766.5,65.0,4.45,14.8,353.5,648.71,536.45
2018,2,10,9,30,840.0,61.0,4.5,15.1,405.0,727.19,595.13
2018,2,10,9,45,857.0,64.0,4.5,15.4,443.0,779.43,632.3
2018,2,10,10,0,874.0,67.0,4.5,15.7,481.0,830.34,667.9
2018,2,10,10,15,888.0,68.5,4.4,15.9,513.5,875.09,697.92
2018,2,10,10,30,902.0,70.0,4.3,16.1,546.0,917.72,725.87
2018,2,10,10,45,820.5,95.5,4.2,16.35,544.5,909.06,716.94
2018,2,10,11,0,739.0,121.0,4.1,16.6,543.0,887.95,699.63
2018,2,10,11,15,674.5,146.5,4.05,16.8,540.5,870.36,685.51
2018,2,10,11,30,610.0,172.0,4.0,17.0,538.0,845.59,666.36
2018,2,10,11,45,586.0,184.0,3.95,17.15,540.5,833.07,656.38
2018,2,10,12,0,562.0,196.0,3.9,17.3,543.0,827.86,651.6
2018,2,10,12,15,627.0,174.5,4.05,17.45,563.0,883.53,692.05
2018,2,10,12,30,692.0,153.0,4.2,17.6,583.0,927.2,723.11
2018,2,10,12,45,715.5,144.0,4.3,17.7,585.5,938.2,730.99
2018,2,10,13,0,739.0,135.0,4.4,17.8,588.0,945.56,736.86
2018,2,10,13,15,772.5,121.5,4.55,17.8,586.0,953.6,744.25
2018,2,10,13,30,806.0,108.0,4.7,17.8,584.0,951.11,744.32
2018,2,10,13,45,864.0,89.0,4.9,17.85,583.5,968.05,758.69
2018,2,10,14,0,922.0,70.0,5.1,17.9,583.0,967.11,760.32
2018,2,10,14,15,914.0,69.0,5.15,17.8,556.0,933.51,737.95
2018,2,10,14,30,906.0,68.0,5.2,17.7,529.0,897.06,713.54
2018,2,10,14,45,881.5,66.0,5.25,17.6,490.0,842.69,675.61
2018,2,10,15,0,857.0,64.0,5.3,17.5,451.0,787.15,636.23
2018,2,10,15,15,834.5,61.0,5.3,17.5,410.0,731.09,595.25
2018,2,10,15,30,812.0,58.0,5.3,17.5,369.0,681.3,558.34
2018,2,10,15,45,727.0,63.5,5.1,17.1,317.0,591.35,488.47
2018,2,10,16,0,642.0,69.0,4.9,16.7,265.0,510.2,422.11
2018,2,10,16,15,609.0,60.0,4.8,16.35,222.0,445.96,368.35
2018,2,10,16,30,576.0,51.0,4.7,16.0,179.0,383.98,314.47
2018,2,10,16,45,555.5,43.0,4.6,15.6,142.0,331.73,266.42
2018,2,10,17,0,535.0,35.0,4.5,15.2,105.0,276.76,213.56
2018,2,10,17,15,394.5,27.5,4.6,15.05,67.5,189.62,122.14
2018,2,10,17,30,254.0,20.0,4.7,14.9,30.0,90.21,0.0
2018,2,10,17,45,127.0,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.15,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.35,32.5,83.24,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.6,58.0,184.28,103.57
2018,2,11,7,45,515.0,34.0,2.2,12.85,102.0,259.24,198.08
2018,2,11,8,0,622.0,41.0,2.2,13.1,146.0,347.85,277.82
2018,2,11,8,15,483.0,56.0,2.6,13.3,153.0,333.49,273.41
