Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,6.82,0.34
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,9.86,3.19
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,12.91,5.53
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,17.12,9.22
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,21.34,12.88
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,24.03,15.17
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,26.74,17.43
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,32.52,22.31
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,38.32,27.16
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,50.7,37.57
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,63.13,47.91
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,84.81,65.9
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,106.71,83.88
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,141.72,112.52
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,177.48,141.43
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,217.98,173.92
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,270.41,215.5
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,287.84,228.81
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,305.36,242.24
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,315.59,249.83
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,325.69,257.34
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,379.86,299.83
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,434.76,342.2
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,508.94,398.89
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,567.0,442.66
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,568.23,443.29
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,568.34,443.45
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,536.97,419.64
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,505.2,395.51
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,489.13,383.5
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,472.54,371.03
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,541.39,426.99
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,601.46,474.74
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,648.72,512.42
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,680.91,538.09
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,607.02,480.39
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,534.95,424.1
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,506.2,402.19
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,476.82,378.54
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,448.9,354.72
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,410.92,321.24
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,362.8,278.86
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,314.8,235.3
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,252.42,181.85
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,198.91,136.88
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,145.33,94.45
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,96.62,60.61
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,55.28,43.76
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,44.68,34.03
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,33.18,23.3
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,21.85,11.72
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,12.16,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.36,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,4.33,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,8.37,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,17.56,8.77
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,26.73,17.88
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,38.15,28.48
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,49.56,37.07
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,66.46,51.53
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,84.12,66.35
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,109.8,86.94
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,138.16,109.74
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,153.85,122.58
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,169.63,135.3
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,174.05,138.73
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,171.78,136.4
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,177.29,140.21
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,182.4,143.5
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,216.31,170.03
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,260.57,204.15
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,324.22,253.01
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,390.81,303.06
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,449.92,347.57
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,498.26,383.89
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,558.74,429.79
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,635.05,486.29
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,666.94,509.59
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,698.12,532.61
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,742.69,564.87
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,773.54,587.45
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,803.48,609.95
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,831.06,630.62
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,748.45,569.39
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,655.17,500.35
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,654.83,502.08
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,651.97,501.3
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,714.16,550.52
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,755.75,583.86
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,740.07,574.66
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,715.4,558.79
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,673.49,528.2
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,633.99,498.45
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,586.12,460.89
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,536.74,421.18
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,481.7,377.08
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,427.12,332.02
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,371.0,283.75
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,315.5,234.87
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,253.92,181.2
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,197.95,132.86
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,146.55,90.88
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,98.69,57.86
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,52.26,40.95
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,44.63,33.91
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,37.08,26.65
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,27.32,16.3
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,16.66,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,6.29,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,1.97,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,3.78,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,7.2,0.31
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,10.62,3.71
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,15.58,8.31
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,20.56,12.91
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,33.23,23.11
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,45.96,34.05
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,67.65,52.5
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,89.29,70.68
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,100.45,79.79
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,111.74,88.95
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,141.19,112.98
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,171.77,137.69
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,198.44,158.97
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,233.13,186.53
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,254.11,202.64
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,275.42,218.83
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,290.35,229.91
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,305.34,240.94
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,293.04,230.75
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,267.96,210.7
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,298.37,234.25
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,316.88,248.26
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,348.35,272.91
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,380.02,297.59
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,355.79,278.89
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,331.11,259.88
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,310.88,244.63
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,290.46,229.1
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,240.36,189.9
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,204.23,161.35
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,201.78,159.6
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,199.29,157.8
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,228.63,181.84
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,268.42,214.14
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,276.39,220.82
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,283.83,227.14
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,312.97,251.94
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,346.7,279.88
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,414.05,335.14
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,462.77,373.03
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,422.54,338.4
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,384.93,305.15
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,325.42,254.5
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,274.08,210.13
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,226.63,168.57
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,181.49,129.56
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,138.7,93.19
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,95.33,60.81
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,54.91,43.54
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,45.4,34.77
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,36.59,26.38
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,27.82,17.04
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,16.96,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,6.29,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,7.87,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,15.15,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,25.93,16.04
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,36.74,26.73
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,47.84,37.14
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,61.07,49.27
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,91.87,67.06
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,108.91,84.22
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,126.67,99.89
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,142.52,113.85
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,169.15,135.61
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,197.38,158.59
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,257.56,206.74
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,328.62,263.82
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,440.68,353.63
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,569.93,456.21
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,626.68,501.43
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,681.33,544.86
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,722.86,577.0
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,762.06,606.9
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,736.85,584.51
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,679.1,537.62
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,685.74,541.46
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,676.19,533.03
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,687.38,540.97
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,696.51,547.26
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,747.51,586.33
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,785.73,615.77
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,822.99,644.96
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,858.09,672.3
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,793.45,622.99
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,729.53,574.09
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,677.02,533.28
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,614.03,484.48
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,623.97,493.62
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,618.21,490.64
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,566.57,451.36
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,515.24,412.01
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,402.08,322.07
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,293.29,234.41
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,269.49,215.78
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,246.25,197.29
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,223.02,178.75
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,199.27,159.45
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,226.23,179.65
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,239.82,187.04
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,204.61,156.07
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,168.73,124.67
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,132.0,93.61
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,95.11,65.47
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,59.98,48.03
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,48.47,37.47
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,38.2,27.8
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,27.44,16.91
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,16.43,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,5.51,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,9.83,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,18.92,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,28.58,18.35
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,40.85,30.25
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,46.61,35.89
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,56.17,44.68
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,102.32,60.14
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,154.31,96.17
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,207.73,140.06
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,267.25,191.8
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,322.91,241.43
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,380.23,291.98
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,435.52,340.07
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,490.99,386.98
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,542.61,429.61
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,590.22,467.98
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,637.12,504.76
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,682.43,539.4
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,724.22,570.62
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,763.84,599.57
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,797.59,623.34
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,828.34,644.1
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,853.87,661.42
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,876.02,676.38
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,886.37,682.82
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,892.07,686.17
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,894.8,687.57
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,889.33,682.27
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,872.16,669.2
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,850.85,653.28
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,831.01,638.82
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,808.58,622.46
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,808.83,624.42
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,803.56,622.26
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,797.79,620.34
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,782.89,611.6
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,752.37,589.85
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,717.99,564.84
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,676.82,533.98
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,633.46,500.64
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,585.29,462.28
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,537.95,423.51
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,484.36,379.64
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,430.27,333.9
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,373.61,284.69
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,317.72,235.1
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,259.82,183.81
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,201.32,133.03
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,146.11,88.77
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,95.46,55.08
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,50.26,39.18
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,45.63,34.82
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,38.01,27.55
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,30.49,19.54
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,17.49,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,7.08,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,8.26,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,15.2,0.0
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,26.46,16.7
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,36.94,26.86
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,32.96,23.77
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,29.97,21.27
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,52.17,36.11
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,60.29,46.07
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,75.42,58.79
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,90.73,71.52
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,117.37,93.37
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,145.26,116.1
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,184.04,147.59
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,222.04,178.18
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,264.31,211.93
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,309.29,247.55
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,359.64,286.97
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,403.74,321.11
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,448.0,355.22
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,493.97,390.24
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,528.64,415.84
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,576.02,450.45
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,605.54,471.72
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,634.61,492.52
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,666.88,516.12
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,698.49,538.99
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,731.53,562.47
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,751.21,576.47
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,744.59,572.49
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,735.66,566.93
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,669.07,517.34
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,615.77,476.69
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,561.23,436.81
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,520.56,406.72
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,549.23,432.11
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,571.47,452.06
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,652.08,517.74
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,697.95,555.87
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,656.55,523.64
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,613.17,489.52
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,565.92,451.23
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,517.43,411.02
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,466.1,367.1
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,413.01,320.91
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,357.55,272.32
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,303.28,223.98
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,248.34,175.26
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,192.95,127.32
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,140.1,85.21
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,91.78,53.38
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,49.87,38.76
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,45.32,34.48
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,37.38,26.98
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,27.48,17.17
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,17.11,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,7.08,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,12.59,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,20.57,3.62
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,29.63,19.45
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,37.05,26.91
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,38.38,28.54
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,41.44,31.47
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,78.2,57.24
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,103.79,80.63
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,126.33,98.95
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,150.41,118.7
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,158.68,126.33
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,161.3,128.87
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,225.37,180.3
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,290.39,232.68
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,369.73,296.47
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,451.7,361.97
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,500.02,399.97
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,539.95,431.15
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,580.0,462.1
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,619.94,492.59
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,606.65,480.93
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,576.38,456.47
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,527.82,416.82
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,460.64,362.51
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,589.96,465.57
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,723.7,568.59
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,829.7,650.85
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,909.58,708.82
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,908.88,707.73
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,904.49,704.57
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,894.72,697.38
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,881.34,687.72
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,862.73,675.64
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,840.67,661.02
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,814.07,642.74
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,784.3,622.04
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,749.02,596.1
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,711.11,567.43
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,668.87,534.92
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,624.65,500.05
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,576.73,460.9
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,527.51,419.77
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,475.51,376.17
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,421.6,329.74
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,365.3,280.0
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,310.14,230.46
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,253.64,180.04
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,196.7,130.5
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,143.18,87.77
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,94.4,55.87
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,52.59,41.35
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,47.69,36.74
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,39.8,29.23
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,29.6,19.15
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,18.2,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,12.2,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,20.3,5.03
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,30.81,20.61
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,41.33,30.77
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,52.23,40.93
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,63.31,51.05
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,95.29,68.89
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,116.4,88.21
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,142.66,110.28
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,168.87,132.62
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,231.26,180.66
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,311.85,245.07
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,384.34,303.88
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,465.52,370.37
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,517.14,413.95
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,568.65,456.7
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,597.58,479.75
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,616.13,493.79
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,646.27,516.74
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,670.58,534.76
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,682.89,542.93
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,690.41,547.27
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,725.93,574.22
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,760.38,600.07
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,810.91,639.26
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,860.12,676.99
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,858.68,674.09
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,853.2,668.47
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,829.6,650.32
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,805.71,631.86
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,811.03,637.66
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,815.48,642.59
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,817.29,646.08
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,813.38,645.25
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,787.93,627.75
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,766.34,612.65
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,738.38,591.93
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,705.74,567.17
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,664.42,534.7
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,620.73,499.68
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,567.69,456.2
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,514.86,412.05
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,454.49,361.51
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,396.66,312.02
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,346.58,267.33
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,295.81,221.2
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,245.34,175.73
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,196.74,133.06
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,145.39,92.43
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,99.38,62.53
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,60.77,48.75
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,51.73,40.43
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,42.63,31.82
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,33.57,22.67
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,21.41,2.38
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,10.23,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,13.38,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,21.07,6.73
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,30.47,20.52
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,39.86,29.65
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,49.28,38.47
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,58.75,47.13
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,97.99,63.48
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,141.83,94.06
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,188.3,132.56
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,235.75,173.78
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,282.77,214.76
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,331.32,256.71
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,385.41,302.18
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,436.96,344.79
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,484.24,383.25
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,530.5,419.9
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,575.64,454.78
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,619.49,487.88
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,673.59,529.14
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,728.75,570.58
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,778.02,607.93
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,823.24,640.95
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,850.11,658.63
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,873.72,674.04
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,891.02,685.39
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,904.75,694.33
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,913.55,699.77
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,918.65,702.76
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,918.78,702.55
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,915.17,699.88
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,905.67,693.73
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,892.47,685.1
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,873.21,672.6
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,850.49,657.64
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,822.31,638.71
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,790.97,617.38
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,756.08,592.35
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,718.48,564.63
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,675.91,532.37
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,631.24,497.66
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,582.62,458.62
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,532.66,417.55
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,479.4,373.51
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,425.68,327.72
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,369.23,278.4
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,313.47,228.82
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,256.25,178.17
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,201.07,130.49
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,142.55,84.4
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,91.44,52.01
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,49.71,38.47
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,44.99,34.12
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,38.09,27.6
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,31.31,20.69
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,20.19,3.49
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,11.8,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,13.77,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,24.06,9.38
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,30.88,20.58
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,37.9,27.45
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,43.15,32.45
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,48.49,37.33
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,95.67,53.01
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,151.83,90.39
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,205.65,133.25
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,262.3,181.59
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,318.74,230.84
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,376.37,280.52
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,431.22,326.86
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,485.11,370.94
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,536.47,411.33
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,586.67,449.15
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,632.88,483.9
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,677.0,516.16
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,716.4,543.82
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,752.9,568.71
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,782.62,590.59
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,808.35,609.05
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,817.74,615.36
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,818.24,615.13
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,833.07,626.94
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,844.71,636.36
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,845.62,638.2
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,843.18,637.75
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,800.74,607.4
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,756.48,575.43
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,769.34,587.01
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,779.03,595.92
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,741.88,568.9
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,704.18,541.48
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,731.57,565.39
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,747.39,580.2
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,726.95,566.19
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,698.23,545.88
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,655.9,513.95
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,616.03,483.07
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,568.08,445.13
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,519.08,405.44
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,466.61,362.11
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,414.08,317.64
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,359.23,270.5
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,303.01,221.56
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,247.74,173.53
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,195.12,128.84
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,142.74,88.23
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,95.13,58.13
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,57.14,45.16
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,51.3,39.78
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,40.52,29.84
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,32.4,21.79
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,21.47,5.53
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,11.02,0.0
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
