Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,6.06,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,10.63,3.5
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,15.21,7.81
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,23.63,15.51
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,32.08,23.19
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,46.36,34.24
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,60.35,46.12
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,68.78,53.13
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,77.28,60.1
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,88.84,69.55
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,100.51,78.98
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,105.38,82.69
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,110.25,86.38
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,121.83,95.59
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,133.59,104.88
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,142.96,112.21
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,152.53,119.69
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,193.78,152.65
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,235.96,185.89
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,285.95,224.95
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,328.1,257.45
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,311.31,243.94
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,293.86,230.09
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,309.34,242.12
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,324.75,253.98
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,352.77,275.89
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,380.64,297.55
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,401.32,313.38
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,421.46,328.79
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,431.28,336.6
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,440.31,343.87
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,469.41,367.19
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,482.55,378.35
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,472.56,372.06
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,448.04,354.78
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,438.22,347.51
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,427.17,339.12
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,405.69,322.16
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,384.66,305.5
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,368.99,293.22
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,351.13,278.79
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,334.74,265.25
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,314.73,248.01
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,272.32,213.15
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,233.16,180.95
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,200.17,152.17
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,165.62,122.1
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,132.23,93.02
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,93.96,64.09
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,61.31,49.2
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,49.75,38.7
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,41.02,30.5
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,32.31,21.93
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,21.45,6.73
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,11.02,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,1.1
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,11.77,4.96
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,15.97,8.81
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,29.0,19.48
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,42.1,30.71
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,48.29,35.89
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,54.5,41.02
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,58.39,44.15
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,62.3,47.26
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,80.09,61.96
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,97.9,76.5
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,112.25,88.06
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,126.76,99.67
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,146.74,115.71
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,167.15,131.98
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,184.56,145.72
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,202.2,159.57
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,208.88,164.68
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,215.56,169.8
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,222.61,175.21
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,229.63,180.59
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,256.18,201.54
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,295.33,232.14
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,424.14,333.48
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,539.43,421.54
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,618.99,481.92
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,683.59,530.74
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,674.93,524.27
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,664.49,516.91
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,641.0,499.67
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,616.59,481.71
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,605.35,474.56
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,591.51,465.24
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,539.95,426.08
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,490.31,388.15
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,428.62,340.36
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,379.92,302.18
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,361.51,288.07
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,341.29,272.06
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,318.68,253.9
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,293.8,233.27
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,268.73,211.73
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,236.79,183.94
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,203.45,154.48
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,168.2,123.49
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,131.08,93.55
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,95.47,68.1
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,67.52,54.87
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,55.82,44.23
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,43.83,33.09
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,31.69,21.56
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,20.81,7.33
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,10.23,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.15,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,9.48,2.58
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,13.68,6.51
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,22.09,14.19
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,30.54,21.87
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,52.03,39.15
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,72.75,56.68
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,98.99,78.24
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,126.7,100.8
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,138.83,110.59
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,150.92,120.28
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,157.94,125.78
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,164.46,130.79
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,188.14,149.6
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,212.5,168.78
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,268.21,212.91
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,320.56,253.76
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,365.37,288.38
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,422.48,332.01
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,491.24,385.23
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,574.84,448.57
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,666.39,518.91
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,753.13,584.68
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,804.55,623.63
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,845.48,654.92
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,850.66,658.49
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,867.79,670.88
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,867.51,671.09
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,863.8,669.09
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,855.81,664.14
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,844.33,656.8
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,827.0,645.32
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,806.34,631.6
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,781.26,614.56
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,753.08,594.3
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,720.19,569.94
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,684.63,543.09
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,644.66,512.23
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,602.48,478.94
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,556.29,441.51
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,510.43,403.35
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,459.62,360.52
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,408.06,315.9
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,353.94,268.07
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,300.25,219.87
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,245.0,170.65
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,191.44,124.23
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,134.73,79.67
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,84.99,48.85
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,48.1,37.42
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,43.39,33.04
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,37.26,27.22
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,31.26,21.17
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,22.25,9.0
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,12.59,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,15.74,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,24.37,12.45
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,33.57,23.4
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,40.84,30.49
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,46.34,35.74
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,51.89,40.85
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,93.17,53.66
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,147.48,89.21
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,199.99,131.08
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,255.37,178.82
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,309.91,227.34
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,365.71,276.69
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,420.04,324.1
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,473.83,369.89
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,521.81,409.99
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,567.43,447.03
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,603.96,475.84
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,632.78,497.89
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,671.36,527.03
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,710.61,555.95
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,758.4,592.22
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,796.93,621.45
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,822.05,638.55
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,844.0,653.48
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,860.63,664.69
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,873.83,673.56
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,882.3,678.8
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,887.24,681.69
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,885.7,680.46
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,880.63,676.9
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,869.58,669.4
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,855.16,659.66
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,837.35,647.85
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,816.2,633.69
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,790.96,616.91
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,762.57,596.68
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,728.62,571.79
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,691.98,544.41
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,651.87,513.68
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,609.55,480.54
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,562.8,443.08
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,516.61,405.04
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,464.38,361.69
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,411.65,316.68
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,356.79,268.83
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,302.56,220.72
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,247.2,171.88
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,190.49,123.33
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,137.41,82.29
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,88.53,52.5
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,52.74,41.48
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,47.82,36.93
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,40.68,30.21
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.59,23.21
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.09,9.57
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,13.38,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,15.34,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,24.92,13.26
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,33.76,23.62
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,45.16,34.32
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,39.66,29.82
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,36.15,26.82
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,55.21,39.32
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,62.56,47.92
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,85.81,66.7
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,112.18,88.03
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,154.32,122.01
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,200.56,159.33
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,217.64,173.49
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,233.72,186.59
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,279.89,223.49
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,323.35,257.97
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,354.86,282.5
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,386.24,306.63
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,394.77,312.54
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,391.11,309.01
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,356.5,281.47
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,319.58,251.98
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,305.61,240.76
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,290.93,228.9
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,299.16,235.28
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,307.2,241.47
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,287.17,225.77
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,279.53,219.81
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,262.3,206.34
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,244.97,192.76
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,244.29,192.38
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,243.45,191.88
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,281.14,222.17
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,307.86,243.66
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,424.0,339.35
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,519.75,416.92
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,574.85,461.72
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,610.28,490.64
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,606.45,487.24
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,591.94,475.06
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,549.04,439.37
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,501.53,399.35
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,450.69,356.15
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,399.6,311.58
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,346.63,264.43
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,294.54,217.44
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,227.05,163.44
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,174.74,124.9
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,131.36,92.18
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,95.55,68.91
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,69.47,56.62
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,57.93,46.11
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,45.9,34.96
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,33.75,23.49
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,21.68,9.88
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,9.44,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.36,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,3.78,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,5.68,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,7.58,1.08
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,11.39,4.57
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,15.21,8.05
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,27.08,17.72
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,39.02,27.92
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,47.52,35.08
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,56.05,42.19
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,57.24,43.02
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,58.43,43.86
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,65.45,49.59
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,72.49,55.29
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,82.58,63.49
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,92.74,71.69
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,105.89,82.31
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,119.2,93.01
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,167.36,131.99
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,216.54,171.18
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,245.98,194.25
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,286.22,225.63
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,264.35,208.07
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,252.58,198.59
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,240.15,188.7
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,227.56,178.68
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,201.89,158.26
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,176.17,137.74
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,188.26,147.53
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,200.26,157.2
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,236.45,186.08
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,272.57,214.72
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,287.86,226.96
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,291.44,230.06
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,324.23,256.45
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,355.77,281.68
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,306.34,243.13
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,258.13,205.26
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,191.8,152.22
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,135.07,106.25
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,274.78,221.91
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,369.46,296.15
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,392.58,311.08
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,401.23,312.62
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,320.98,245.53
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,252.99,188.94
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,224.0,159.13
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,187.3,123.38
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,133.96,87.16
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,95.25,66.97
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,68.87,56.16
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,59.95,47.99
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,46.67,35.72
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,33.26,23.17
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,21.68,10.36
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,10.23,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,4.54,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,7.58,0.31
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,12.92,5.63
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,18.27,10.64
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,27.85,19.41
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,37.48,28.17
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,50.62,38.06
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,63.3,48.85
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,63.26,48.66
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,63.03,48.29
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,67.69,52.06
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,72.34,55.8
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,75.11,57.91
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,77.87,60.02
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,79.49,61.18
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,81.12,62.35
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,93.14,72.15
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,105.28,81.98
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,115.9,90.52
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,126.64,99.14
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,131.2,102.71
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,135.8,106.31
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,143.95,112.83
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,152.17,119.39
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,189.64,149.62
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,227.45,179.88
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,248.83,196.82
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,270.19,213.72
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,275.9,218.2
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,281.43,222.58
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,281.89,223.08
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,282.17,223.46
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,264.87,209.81
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,247.62,196.2
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,244.38,193.83
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,241.02,191.37
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,235.2,186.99
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,229.3,182.57
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,203.48,161.96
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,178.13,141.65
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,165.92,131.94
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,153.87,122.34
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,156.61,125.0
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,158.82,127.2
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,154.8,124.0
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,150.82,120.68
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,132.98,104.21
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,111.58,84.2
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,57.53,41.24
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,9.12,2.22
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,7.21,0.85
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,6.07,0.0
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,6.83,0.29
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,6.07,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,5.51,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,2.75,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,5.69,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,9.87,2.2
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,16.75,8.98
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,23.64,15.41
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,34.02,24.91
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,44.44,34.37
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,48.29,35.99
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,52.16,39.23
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,50.23,37.46
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,48.32,35.7
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,55.69,41.83
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,63.09,47.94
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,75.49,58.2
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,87.86,68.35
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,97.49,76.17
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,107.22,84.05
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,159.82,127.24
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,213.74,170.94
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,267.81,214.37
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,316.85,253.32
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,396.88,317.51
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,470.08,375.51
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,572.28,456.21
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,676.76,537.1
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,651.72,516.76
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,633.36,501.68
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,704.03,556.78
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,764.67,603.6
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,778.83,614.9
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,790.13,624.25
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,745.83,590.05
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,700.12,554.72
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,599.62,476.57
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,501.34,398.86
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,483.0,385.38
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,464.06,371.14
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,400.96,321.26
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,331.23,265.71
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,353.85,284.75
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,363.75,293.25
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,292.14,235.55
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,218.88,176.12
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,179.41,144.13
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,140.19,112.22
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,166.09,132.7
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,184.58,145.89
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,182.79,140.44
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,168.9,124.38
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,132.59,94.48
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,95.29,67.97
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,67.85,55.36
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,56.6,45.11
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,46.42,35.6
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,35.47,25.22
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,23.79,12.72
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,12.59,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.51,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,17.36,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,29.38,17.97
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,40.44,29.7
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,51.12,39.85
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,60.87,48.92
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,71.14,58.24
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,98.92,72.35
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,128.33,94.67
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,158.47,119.3
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,186.8,143.32
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,220.7,171.97
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,254.4,200.02
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,286.02,225.92
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,317.46,251.21
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,359.9,284.51
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,411.81,324.69
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,438.35,345.01
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,463.45,363.98
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,465.96,365.57
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,474.08,371.2
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,499.4,390.22
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,524.33,408.74
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,497.41,387.42
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,467.47,363.78
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,430.07,335.29
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,403.54,314.74
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,419.76,327.36
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,435.56,339.51
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,443.14,345.77
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,450.1,351.64
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,425.33,332.9
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,400.41,313.99
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,390.37,306.94
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,379.98,299.54
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,331.02,261.59
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,283.17,224.11
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,248.92,197.35
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,224.43,178.16
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,208.22,165.53
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,192.22,152.97
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,185.52,147.82
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,178.72,142.57
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,176.01,140.87
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,172.71,138.62
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,173.89,139.51
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,170.15,136.01
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,163.29,128.74
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,149.11,115.0
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,126.6,94.5
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,97.39,71.8
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,72.47,59.54
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,59.87,48.1
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,47.69,36.81
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,35.32,25.18
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,23.91,13.15
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,12.22,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,11.39,4.6
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,14.45,7.39
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.11
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,31.32,21.35
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,39.04,27.87
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,34.35
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,54.14,40.47
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,61.54,46.55
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,67.79,51.61
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,74.03,56.65
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,82.58,63.58
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,91.17,70.52
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,110.4,86.19
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,129.89,101.96
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,141.38,111.11
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,153.02,120.36
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,158.11,124.3
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,163.23,128.28
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,164.8,129.42
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,166.35,130.55
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,171.05,134.24
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,175.71,137.9
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,193.55,152.16
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,211.37,166.35
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,222.66,175.31
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,233.84,184.19
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,236.4,186.23
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,238.82,188.2
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,243.92,192.4
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,248.85,196.5
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,301.93,239.77
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,353.57,281.28
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,389.54,310.92
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,428.36,342.19
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,375.07,299.6
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,333.67,266.41
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,313.37,250.29
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,288.04,230.09
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,277.59,221.77
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,259.37,206.73
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,244.55,193.42
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,225.54,175.87
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,196.92,150.9
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,164.6,123.07
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,130.6,94.92
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,95.19,69.15
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,70.28,57.41
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,57.32,45.71
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,46.94,36.07
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,35.69,25.49
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,24.28,13.67
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,12.87,0.0
