Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,448.89,345.24
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,398.78,302.28
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,344.78,255.02
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,292.12,208.25
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,237.61,160.5
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,184.76,116.04
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,133.27,77.81
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,80.79,47.91
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,52.67,41.24
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,48.8,37.78
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,43.19,32.6
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,37.67,27.29
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,29.94,19.6
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,20.53,4.47
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,12.59,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,11.02,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,20.64,3.18
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.62,19.37
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,36.02,26.03
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,42.54,32.25
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,46.91,36.36
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,51.35,40.36
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,75.5,45.28
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,128.9,74.66
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,179.56,111.6
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,232.66,155.39
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,285.88,201.54
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,340.14,248.75
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,393.39,294.55
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,444.62,337.71
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,493.09,377.58
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,540.46,415.45
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,584.99,449.92
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,627.41,481.8
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,665.28,509.66
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,700.25,534.77
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,731.99,557.05
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,760.86,576.87
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,785.17,593.55
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,806.28,607.05
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,822.5,617.49
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,835.34,625.7
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,843.14,630.58
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,847.5,633.26
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,848.41,633.96
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,845.87,632.44
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,839.37,628.56
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,829.27,622.29
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,812.21,612.19
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,791.78,599.7
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,766.64,583.05
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,738.44,563.5
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,705.96,540.41
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,670.85,514.86
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,631.24,485.45
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,589.53,453.65
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,544.22,417.69
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,497.48,379.7
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,448.05,339.38
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,397.15,296.67
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,344.06,251.03
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,291.49,205.22
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,237.6,158.82
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,185.48,115.69
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,130.1,74.8
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,81.65,48.46
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,53.99,42.04
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,50.18,38.68
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,44.64,33.62
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,39.18,28.41
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,31.12,20.51
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,21.23,5.67
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,12.98,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,11.02,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,19.76,3.28
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,31.18,20.68
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,37.88,27.61
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,44.68,34.08
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,48.93,38.1
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,53.27,42.02
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,75.82,46.42
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,128.3,75.09
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,178.87,111.86
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,232.1,155.65
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,284.43,200.98
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,337.96,247.53
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,389.79,292.57
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,441.85,336.81
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,490.36,377.08
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,537.86,415.45
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,582.27,450.81
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,624.83,483.96
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,663.1,513.33
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,698.86,540.31
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,730.58,563.97
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,759.48,585.28
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,761.45,585.03
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,753.77,577.8
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,789.32,604.81
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,815.92,625.28
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,801.7,614.12
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,794.24,607.66
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,789.53,604.02
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,780.65,597.39
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,777.5,595.85
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,771.52,592.21
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,757.72,583.3
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,740.97,572.17
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,742.04,575.53
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,729.53,568.88
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,697.29,546.03
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,669.52,525.67
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,630.79,495.9
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,589.6,463.5
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,544.62,426.89
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,497.98,388.02
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,448.55,346.55
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,397.65,302.72
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,344.1,255.82
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,291.77,209.5
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,239.2,162.96
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,187.4,118.92
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,131.36,76.86
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,82.4,49.75
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,54.74,43.25
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,50.95,39.86
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,45.45,34.74
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,40.02,29.48
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,31.97,21.52
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,22.0,7.0
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,13.77,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,11.8,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.5,4.49
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,30.48,20.08
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,36.45,26.33
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,42.56,32.19
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,47.31,36.65
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,52.1,40.98
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,74.18,45.23
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,127.31,74.14
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,176.01,111.91
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,225.98,155.81
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,272.77,201.57
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,303.2,232.65
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,342.15,267.21
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,377.86,298.13
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,416.92,330.65
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,455.21,361.91
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,492.04,391.54
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,528.3,420.25
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,570.75,453.61
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,613.73,486.99
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,670.93,532.4
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,729.57,578.54
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,756.12,598.78
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,773.46,612.28
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,801.45,635.56
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,841.84,665.5
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,850.24,671.53
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,855.15,675.21
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,854.94,675.23
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,851.25,672.8
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,843.27,667.3
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,831.79,659.3
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,810.16,643.63
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,785.69,625.16
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,754.25,600.77
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,730.57,581.76
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,700.15,558.48
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,666.46,532.22
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,625.96,500.16
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,588.2,469.3
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,545.41,433.5
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,500.2,394.84
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,451.27,352.58
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,400.87,308.11
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,347.46,260.35
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,294.52,212.57
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,240.68,164.81
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,188.71,120.7
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,133.1,78.68
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,84.56,51.76
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,55.34,43.9
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,49.97,39.08
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,44.42,33.91
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,38.95,28.63
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,29.78,19.75
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,22.69,8.14
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,13.77,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,11.8,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,21.82,5.06
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,32.37,21.79
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,41.18,30.61
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,49.84,38.81
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,63.09,50.91
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,76.67,63.11
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,92.15,67.26
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,130.52,88.76
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,171.14,119.66
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,213.02,154.75
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,251.5,190.89
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,279.8,217.87
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,319.99,251.84
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,361.24,286.27
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,385.94,307.25
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,407.18,324.71
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,429.39,342.41
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,448.75,357.36
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,477.62,379.64
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,506.0,401.26
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,542.96,429.85
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,580.45,458.6
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,609.03,480.17
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,636.96,501.11
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,658.99,517.92
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,687.71,539.53
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,732.81,574.92
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,775.6,608.29
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,777.55,610.42
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,780.52,613.4
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,737.9,580.07
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,691.81,544.12
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,702.89,554.22
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,709.27,560.42
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,721.56,571.99
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,719.16,572.23
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,696.08,555.13
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,676.09,539.64
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,637.03,508.31
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,595.72,474.6
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,550.31,436.9
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,503.44,397.12
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,453.67,354.14
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,402.44,308.99
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,348.93,261.31
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,295.97,213.65
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,241.9,165.78
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,189.76,121.57
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,134.19,79.71
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,85.94,53.08
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,58.31,46.65
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,54.61,43.31
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,48.45,37.59
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,42.31,31.69
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,31.59,21.42
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,23.41,9.25
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,14.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,8.65,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,18.65,3.76
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,28.88,18.84
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,41.64,30.98
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,54.31,42.72
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,50.35,39.48
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,45.38,35.11
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,48.5,35.61
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,49.06,36.41
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,83.73,65.34
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,118.76,94.17
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,154.66,122.85
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,193.88,154.28
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,247.05,196.45
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,303.92,241.8
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,333.98,266.06
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,364.19,290.17
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,368.75,293.82
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,370.36,294.85
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,367.37,291.86
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,353.18,279.93
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,387.37,306.66
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,422.23,333.66
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,476.54,375.93
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,522.38,411.39
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,537.62,422.86
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,552.04,433.79
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,647.92,510.29
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,726.34,572.56
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,788.08,621.64
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,824.48,651.43
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,813.43,643.29
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,812.22,642.12
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,795.38,629.26
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,775.42,614.03
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,750.58,595.2
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,722.95,574.03
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,691.34,549.64
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,657.38,523.05
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,617.74,491.74
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,576.51,458.53
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,532.74,422.43
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,487.27,384.21
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,438.24,342.78
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,389.35,300.53
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,338.85,256.28
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,289.61,212.75
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,239.11,168.97
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,191.33,129.17
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,144.18,94.07
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,98.13,66.73
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,71.96,58.79
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,65.24,52.76
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,56.25,44.5
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,47.19,35.97
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,35.02,24.37
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,22.93,9.46
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,13.77,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,7.87,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,18.02,3.67
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,28.25,18.34
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,41.01,30.45
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,53.64,42.17
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,63.84,51.54
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,73.6,60.32
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,88.87,62.92
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,135.35,87.25
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,181.37,120.42
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,230.96,161.01
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,281.15,204.49
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,333.47,250.34
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,384.03,294.79
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,435.29,339.08
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,484.74,381.01
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,532.26,420.43
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,577.31,457.6
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,621.4,493.31
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,661.56,525.59
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,693.84,551.63
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,726.16,576.87
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,755.79,599.73
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,781.39,619.57
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,804.02,637.03
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,821.59,649.49
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,835.91,659.52
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,844.97,665.89
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,850.7,669.93
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,850.21,669.3
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,846.35,666.32
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,837.91,660.22
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,826.13,651.77
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,809.79,640.06
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,790.1,625.38
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,756.02,599.31
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,730.07,578.82
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,697.97,554.08
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,663.37,527.02
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,632.43,502.82
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,593.5,471.68
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,548.52,434.4
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,503.29,396.0
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,453.27,353.13
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,402.52,308.64
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,349.91,261.77
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,297.67,214.78
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,243.39,166.9
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,187.13,119.39
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,135.12,80.51
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,86.57,53.48
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,58.6,46.78
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,54.56,43.15
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,48.4,37.45
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,42.26,31.58
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,31.63,21.48
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,23.44,10.25
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,14.56,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,11.02,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,20.43,5.09
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,30.31,20.06
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.1,26.07
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,41.66,31.42
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,56.21,44.58
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,73.14,59.69
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,88.64,69.58
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,109.16,85.57
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,136.48,106.5
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,167.7,130.81
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,199.91,156.5
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,233.75,183.61
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,263.81,208.02
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,294.39,232.6
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,326.2,257.8
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,358.85,283.41
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,375.82,296.37
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,391.03,307.69
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,415.18,325.89
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,439.09,343.68
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,483.28,377.68
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,538.01,419.13
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,528.39,411.04
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,507.23,394.58
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,477.89,371.06
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,435.2,337.35
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,466.26,361.23
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,507.89,392.55
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,521.64,403.24
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,534.34,413.27
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,520.2,402.68
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,505.25,391.57
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,460.69,357.87
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,406.57,316.66
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,532.11,418.16
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,617.03,486.18
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,643.64,507.3
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,658.12,518.81
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,619.85,488.48
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,579.33,455.95
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,535.42,419.91
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,490.11,381.88
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,441.56,340.79
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,391.16,297.15
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,339.12,251.16
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,287.16,204.73
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,234.55,158.23
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,183.04,114.58
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,131.86,76.41
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,83.39,49.81
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,50.35,39.24
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,46.06,35.42
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,41.12,30.88
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,36.25,26.22
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,30.05,20.1
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,24.03,11.02
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,14.16,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,8.65,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,16.7,3.23
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,24.83,15.39
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,37.81,27.53
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,50.72,39.42
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,62.5,50.16
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,74.61,61.0
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,90.58,70.19
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,119.05,89.31
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,156.7,113.19
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,212.11,153.49
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,255.86,189.99
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,303.49,230.51
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,346.64,268.46
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,388.81,304.91
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,427.31,337.73
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,462.98,367.38
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,494.31,392.64
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,522.08,414.4
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,572.27,453.83
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,624.45,494.34
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,674.21,533.23
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,724.02,571.89
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,738.08,581.62
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,747.43,587.79
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,765.89,601.87
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,781.84,613.99
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,712.04,559.41
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,627.05,492.9
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,673.94,529.78
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,710.54,558.5
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,754.99,594.8
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,794.01,626.72
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,752.94,595.01
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,711.74,563.16
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,671.0,531.58
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,630.18,499.7
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,583.98,463.86
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,532.68,423.86
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,503.32,401.05
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,472.79,376.89
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,451.42,359.39
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,420.8,333.96
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,385.32,304.23
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,347.82,272.05
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,303.93,234.57
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,261.36,198.01
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,219.71,161.87
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,178.24,126.78
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,137.41,96.63
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,102.87,75.34
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,80.19,65.92
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,69.84,56.69
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,57.93,45.88
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,44.69,33.72
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,32.9,22.63
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,21.03,9.28
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,12.59,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,10.23,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,19.86,5.08
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,29.94,19.84
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,37.63,27.52
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,45.42,34.88
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,53.41,42.22
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,63.32,51.1
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,81.18,57.25
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,123.78,81.3
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,166.77,112.13
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,216.15,152.01
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,261.61,190.77
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,308.79,231.4
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,355.75,272.02
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,402.1,311.25
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,449.16,349.94
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,496.39,387.82
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,548.47,429.02
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,602.49,471.11
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,641.85,501.75
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,686.8,535.93
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,718.35,559.49
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,747.12,580.7
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,771.8,598.99
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,793.38,614.39
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,809.39,625.93
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,822.06,635.19
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,830.09,641.14
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,834.72,645.0
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,834.39,646.14
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,830.64,644.87
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,822.27,640.57
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,810.49,633.75
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,793.76,622.81
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,773.76,609.42
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,749.77,592.13
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,722.73,572.18
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,690.65,547.85
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,655.95,520.99
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,618.08,491.08
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,577.99,458.7
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,534.07,422.15
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,488.66,383.54
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,440.5,342.45
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,391.47,299.51
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,340.26,253.61
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,286.42,205.13
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,233.75,158.19
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,182.21,114.17
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,130.87,75.63
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,82.43,48.89
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,53.33,42.02
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,45.26,34.83
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,40.68,30.59
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,36.2,26.26
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,29.58,19.8
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,23.09,11.05
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,13.77,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,5.51,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,11.8,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.6,5.49
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,28.79,18.78
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,34.43,24.6
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,40.18,30.1
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,52.05,40.87
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,65.67,53.03
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,88.44,67.44
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,117.19,90.28
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,146.37,111.19
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,182.4,138.44
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,224.83,170.37
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,278.89,212.77
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,332.58,254.95
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,399.89,308.46
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,420.89,327.59
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,434.88,339.72
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,432.36,337.94
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,420.27,327.83
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,467.97,363.86
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,510.53,395.39
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,500.24,386.8
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,494.27,381.4
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,486.74,374.94
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,477.12,366.85
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,460.74,354.45
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,453.21,348.55
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,440.9,339.14
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,427.82,329.15
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,419.28,322.86
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,410.21,316.16
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,397.33,306.65
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,384.12,296.92
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,390.15,302.14
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,395.47,306.76
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,481.25,375.72
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,549.19,429.76
