Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,75.64,61.45
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,90.1,74.08
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,118.02,88.36
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,147.91,110.29
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,179.72,135.22
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,220.15,165.88
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,266.89,202.37
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,302.82,232.49
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,337.78,261.24
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,367.84,285.47
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,395.73,307.26
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,422.52,327.83
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,447.62,346.66
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,473.38,365.62
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,498.1,383.51
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,515.61,396.27
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,531.66,407.86
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,515.81,395.38
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,505.62,386.98
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,506.13,387.25
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,505.42,386.56
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,492.21,376.62
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,466.96,357.88
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,455.08,349.11
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,442.54,339.78
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,430.48,331.05
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,417.98,321.96
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,398.59,307.71
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,379.06,293.32
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,435.86,339.78
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,476.96,373.35
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,588.48,460.46
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,669.83,522.3
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,632.22,493.01
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,592.43,462.11
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,550.03,428.17
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,507.54,393.25
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,459.08,353.36
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,409.97,311.84
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,358.53,267.39
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,307.46,222.54
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,254.68,176.52
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,199.76,129.97
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,148.8,90.42
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,100.9,60.4
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,60.1,47.99
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,55.81,44.23
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,49.76,38.7
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,43.69,32.98
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,35.78,25.43
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,25.86,15.08
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,15.94,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,6.29,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,6.29,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,15.89,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,25.67,15.31
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,30.75,21.06
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.64,25.82
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,42.99,32.57
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,52.22,40.86
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,70.22,56.72
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,89.02,69.6
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,105.64,82.96
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,122.95,96.74
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,133.53,105.07
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,144.05,113.29
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,156.34,122.87
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,168.75,132.47
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,204.79,160.7
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,240.44,188.28
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,272.28,212.7
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,305.23,237.77
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,321.31,249.59
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,337.09,261.14
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,347.3,268.6
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,357.12,275.77
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,336.31,259.6
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,314.44,242.67
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,323.6,249.7
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,332.57,256.48
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,351.17,270.7
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,369.56,284.7
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,381.32,293.8
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,392.63,302.62
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,398.38,307.4
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,403.57,311.81
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,395.18,305.92
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,386.43,299.78
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,443.1,345.65
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,492.4,385.03
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,571.51,447.03
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,631.06,492.8
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,596.3,466.2
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,559.87,438.27
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,518.71,405.75
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,477.0,372.16
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,433.43,336.61
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,389.29,299.77
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,339.9,258.05
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,294.38,218.79
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,247.38,178.43
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,201.6,139.88
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,156.42,104.75
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,114.18,76.92
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,76.3,62.32
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,67.04,54.18
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,57.31,45.4
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,47.4,36.25
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,36.18,25.77
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,24.8,14.21
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,14.74,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,4.72,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.57,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,6.83,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,12.17,4.25
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,23.04,14.4
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,32.28,22.91
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,41.9,31.67
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,51.56,40.35
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,67.99,54.86
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,87.97,67.93
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,112.08,87.18
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,137.52,107.58
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,148.17,116.53
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,156.74,123.62
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,171.62,135.4
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,186.52,147.06
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,209.55,165.08
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,230.96,181.66
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,273.59,214.91
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,318.52,249.63
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,358.48,280.21
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,407.81,317.59
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,383.48,298.31
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,364.85,283.44
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,356.28,276.42
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,346.72,268.57
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,431.22,333.68
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,506.52,390.48
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,609.65,469.63
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,714.5,547.98
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,740.58,567.15
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,763.0,584.13
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,790.99,606.09
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,805.62,618.65
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,793.07,610.72
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,790.19,609.29
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,761.47,588.41
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,730.42,565.72
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,700.24,543.47
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,673.92,523.44
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,636.52,494.98
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,596.92,464.28
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,547.05,424.95
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,497.34,385.05
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,456.3,350.94
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,411.57,312.71
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,362.28,270.01
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,312.21,225.86
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,255.9,177.23
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,204.32,133.54
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,153.26,93.95
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,105.54,63.78
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,63.9,51.09
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,60.12,47.79
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,54.2,42.43
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,45.49,34.41
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,36.62,26.04
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,27.82,16.52
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,16.97,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,6.29,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.49
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,17.5,9.85
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,20.18,12.37
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,22.86,14.82
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,28.24,19.62
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,33.63,23.1
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,51.39,38.07
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,69.0,52.73
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,89.13,69.27
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,109.54,85.84
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,147.76,116.48
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,190.11,150.23
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,244.09,192.79
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,307.3,242.23
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,328.31,258.32
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,349.21,274.28
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,351.89,275.75
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,359.89,281.22
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,379.15,295.67
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,398.31,309.93
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,460.78,357.62
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,515.6,398.89
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,572.81,441.87
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,621.39,478.19
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,681.03,523.47
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,732.78,562.6
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,694.04,532.66
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,644.03,495.03
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,622.87,479.11
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,600.47,462.09
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,695.41,536.38
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,766.18,591.11
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,757.02,584.94
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,752.04,581.73
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,720.99,558.74
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,687.09,533.37
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,649.28,504.4
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,609.11,473.03
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,564.62,437.71
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,518.42,400.14
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,470.28,360.33
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,421.1,318.5
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,369.15,273.44
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,314.79,225.69
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,260.09,177.69
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,206.6,131.87
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,153.16,90.07
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,102.4,57.99
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,56.85,44.78
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,49.29,38.14
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,44.0,33.35
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,38.75,28.42
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,32.52,22.43
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.46,15.34
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,16.96,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,7.08,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.54,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.71,15.06
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,28.83,19.42
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,31.87,22.56
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,38.58,28.76
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,47.31,36.62
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,60.72,48.48
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,74.47,57.63
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,103.79,81.04
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,135.24,105.79
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,170.5,133.02
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,209.91,163.64
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,243.86,190.18
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,277.56,216.25
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,325.76,252.9
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,384.31,296.99
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,412.89,318.29
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,440.31,338.43
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,431.61,330.94
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,424.86,324.69
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,424.36,323.91
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,412.69,314.8
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,410.78,312.94
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,407.81,310.21
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,438.26,333.02
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,479.66,363.37
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,516.21,390.43
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,552.38,417.07
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,598.95,451.77
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,634.32,478.35
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,691.62,522.61
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,735.05,556.71
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,771.44,586.32
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,796.0,606.52
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,773.52,591.56
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,747.76,573.45
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,716.27,550.64
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,681.9,525.29
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,644.21,497.01
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,604.07,466.19
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,560.24,431.55
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,514.67,394.64
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,466.26,354.61
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,416.77,312.63
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,364.72,267.83
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,312.59,222.16
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,258.92,175.29
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,202.71,127.54
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,149.69,87.27
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,101.94,58.21
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,61.41,48.44
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,64.42,51.15
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,55.53,43.23
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,46.93,35.37
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,35.82,25.11
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,24.58,13.72
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,14.64,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,4.72,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,3.93,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,14.28,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,24.52,13.81
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,36.63,25.92
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,48.64,37.01
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,59.35,46.8
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,69.83,56.18
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,75.49,61.12
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,82.92,63.94
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,111.07,86.24
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,142.78,111.28
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,123.36,95.62
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,100.17,76.91
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,122.11,94.94
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,144.32,112.8
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,163.73,128.02
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,183.56,143.47
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,169.7,132.06
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,155.18,120.17
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,204.76,159.62
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,261.17,203.82
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,384.2,299.15
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,521.08,401.61
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,579.58,445.82
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,651.17,499.26
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,715.24,547.64
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,780.19,596.15
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,803.34,614.75
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,820.9,627.41
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,818.44,625.87
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,812.06,622.06
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,807.03,619.3
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,798.65,614.19
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,790.08,609.22
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,776.58,600.7
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,754.24,585.68
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,728.74,567.21
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,698.48,544.94
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,665.46,520.12
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,628.75,492.02
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,589.82,461.5
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,539.26,420.54
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,488.75,379.33
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,432.47,334.19
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,381.04,292.51
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,342.2,257.85
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,296.55,216.26
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,251.87,174.86
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,199.1,127.31
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,148.27,87.23
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,100.07,56.36
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,54.39,42.34
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,46.67,35.59
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,42.51,31.81
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,38.47,27.96
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,31.56,21.41
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,24.7,13.71
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,15.65,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,6.29,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,7.08,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,13.02,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,18.64,9.06
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,27.31,17.94
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,35.75,25.81
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.49,32.05
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,53.22,41.66
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,69.34,55.86
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,86.96,67.76
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,109.3,85.52
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,133.09,104.3
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,159.77,125.37
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,188.49,148.11
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,209.13,164.68
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,229.9,181.21
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,248.3,195.66
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,266.46,209.75
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,307.06,241.52
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,356.89,280.26
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,408.61,320.34
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,463.25,362.31
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,494.31,385.75
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,534.2,415.61
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,588.42,457.18
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,652.49,505.42
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,682.91,529.24
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,711.84,552.07
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,736.81,570.64
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,761.33,588.75
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,765.51,592.03
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,767.02,593.46
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,740.16,572.21
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,709.78,548.43
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,740.76,575.37
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,765.78,597.36
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,741.74,580.64
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,720.7,565.82
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,684.29,537.96
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,643.58,506.63
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,627.95,495.8
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,601.04,475.27
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,556.15,438.38
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,510.29,399.98
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,458.82,357.12
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,407.99,313.9
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,360.46,271.26
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,312.01,226.74
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,256.72,177.24
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,204.12,131.06
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,151.46,88.96
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,101.28,56.3
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,53.34,41.71
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,50.23,38.98
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,41.41,31.06
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,36.47,26.42
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,30.58,20.72
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,24.85,13.87
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,16.14,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,7.08,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.17,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.88,13.83
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,31.01,21.16
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,37.28,27.21
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,48.86,37.76
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,57.5,45.55
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,61.3,48.89
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,103.68,61.73
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,151.88,94.76
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,200.1,134.1
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,248.18,178.43
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,284.79,213.18
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,326.64,249.98
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,366.12,283.98
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,411.45,321.28
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,458.15,359.05
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,521.81,409.53
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,587.4,461.19
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,630.9,495.65
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,679.98,533.74
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,714.11,559.56
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,745.53,582.98
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,772.5,602.54
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,796.34,618.75
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,815.0,631.47
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,830.24,641.79
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,841.59,649.73
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,849.4,655.25
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,851.27,656.96
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,849.57,656.25
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,842.27,651.47
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,831.44,644.27
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,816.7,634.59
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,798.52,622.43
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,775.37,606.41
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,748.98,587.02
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,717.77,563.94
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,683.75,538.26
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,645.73,508.8
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,605.37,476.87
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,562.25,441.7
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,517.38,404.3
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,468.8,363.62
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,419.23,320.98
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,367.54,275.41
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,315.77,229.05
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,259.47,179.08
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,206.48,132.89
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,153.22,90.26
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,102.45,56.93
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,54.26,42.57
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,50.25,39.05
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,41.8,31.43
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,37.26,27.12
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,30.99,21.09
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,24.86,13.81
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,16.15,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,7.08,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,6.29,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.31,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,24.03,12.95
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,30.17,20.4
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,36.46,26.46
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,48.74,37.62
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.11,48.72
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,79.54,64.98
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,115.52,83.79
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,149.49,108.06
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,185.79,136.64
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,223.54,167.77
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,262.67,200.36
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,323.06,245.97
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,399.69,305.95
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,455.66,351.74
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,514.18,399.05
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,559.15,435.35
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,602.4,469.34
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,642.45,500.16
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,680.18,528.53
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,713.77,553.44
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,744.48,575.79
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,771.03,594.41
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,794.34,609.82
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,812.66,622.73
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,827.54,633.3
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,838.12,640.59
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,845.17,645.52
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,847.46,647.62
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,846.21,647.77
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,839.78,644.64
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,829.81,639.02
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,814.69,629.55
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,796.12,617.58
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,773.49,602.59
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,747.64,584.26
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,717.91,562.22
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,685.25,537.53
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,647.53,508.58
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,607.43,477.08
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,563.81,441.63
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,518.45,403.95
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,470.24,363.64
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,420.95,321.27
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,369.17,275.61
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,317.18,229.06
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,263.16,181.01
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,206.52,131.93
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,153.23,89.33
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,102.42,55.97
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,53.36,41.45
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,47.9,36.68
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,39.96,29.58
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,35.73,25.59
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,29.8,19.9
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,24.04,12.97
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,15.74,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,7.08,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,14.56,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,23.35,12.19
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,28.78,19.19
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,37.33,27.24
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,41.52,31.25
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,45.82,35.17
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,49.93,38.8
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,100.61,54.72
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,152.72,88.61
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,210.71,134.99
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,263.95,181.28
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,317.98,229.33
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,370.98,276.55
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,423.79,322.76
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,474.55,366.24
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,524.17,407.58
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,570.49,445.34
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,614.86,480.59
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,654.89,511.87
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,692.3,540.5
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,726.7,567.04
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,758.2,591.07
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,785.02,610.89
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,808.59,627.51
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,827.25,641.01
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,842.39,652.08
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,853.18,660.24
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,860.36,665.93
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,862.32,668.34
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,860.67,668.23
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,853.35,663.86
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,842.44,656.96
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,827.23,647.01
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,808.56,634.54
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,785.62,618.9
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,759.39,599.92
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,728.17,576.37
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,694.04,550.15
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,655.6,520.18
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,614.8,487.68
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,570.74,451.4
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,524.91,412.85
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,476.39,371.81
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,426.89,328.86
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,374.51,282.34
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,321.95,234.94
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,265.36,184.34
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,211.99,137.45
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,157.6,93.42
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,105.6,58.59
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,55.66,43.85
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,48.86,37.84
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,43.85,33.27
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,35.84,25.88
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,29.88,20.11
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,24.1,13.0
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,15.77,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,7.08,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,14.16,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,23.31,11.89
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,28.73,19.09
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,34.37,24.59
