Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,31.57,22.41
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,28.6,19.86
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,43.96,33.51
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,62.39,47.35
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,79.04,61.13
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,95.91,74.9
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,107.82,84.34
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,119.92,93.86
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,133.67,104.62
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,147.73,115.56
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,164.42,128.52
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,181.5,141.7
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,203.6,158.83
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,226.21,176.24
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,292.86,227.87
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,356.86,276.49
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,396.27,305.86
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,446.21,342.8
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,447.26,342.79
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,436.42,334.28
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,433.49,331.87
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,429.75,328.81
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,443.66,339.12
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,457.12,349.01
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,459.14,350.63
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,460.5,351.84
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,463.51,354.35
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,465.77,356.33
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,460.64,353.07
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,465.4,357.11
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,515.1,397.6
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,558.16,432.29
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,641.61,497.83
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,693.43,538.47
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,655.02,509.09
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,614.29,477.78
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,570.37,442.95
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,524.73,405.89
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,476.0,366.01
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,426.44,324.29
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,373.89,278.81
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,319.48,231.1
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,265.09,183.43
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,212.17,137.88
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,159.33,95.73
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,109.3,62.46
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,56.95,44.9
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,49.72,38.56
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,44.89,34.15
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,40.13,29.63
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,33.22,22.97
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,26.43,14.67
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,15.74,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,6.29,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,3.93,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,8.26,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.17,3.34
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.21,12.6
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,30.21,20.92
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.93,21.81
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,32.9,23.66
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,48.24,37.25
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,61.67,46.69
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,83.13,64.4
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,105.05,82.21
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,123.41,96.8
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,142.43,111.8
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,148.06,115.96
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,153.54,119.99
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,151.46,117.99
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,148.91,115.62
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,176.96,137.64
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,205.66,159.91
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,228.07,177.06
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,250.87,194.4
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,309.82,239.76
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,363.37,280.25
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,409.34,314.56
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,466.87,356.91
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,498.88,380.58
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,530.87,404.26
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,547.39,416.23
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,563.04,427.63
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,562.06,426.91
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,559.9,425.43
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,564.45,429.24
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,567.63,432.03
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,554.31,422.76
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,539.96,412.78
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,555.35,425.7
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,557.18,428.5
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,577.14,445.15
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,580.64,449.32
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,549.57,426.04
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,517.96,402.17
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,478.55,371.63
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,439.87,341.27
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,406.5,314.76
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,369.86,284.71
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,321.01,245.22
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,272.95,206.33
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,224.09,167.88
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,182.69,136.37
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,148.22,107.98
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,113.0,80.96
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,81.66,66.63
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,65.42,52.4
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,56.2,44.09
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,45.7,34.46
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,34.77,24.24
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,23.79,12.46
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,14.56,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,3.93,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.79,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,2.75,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.54,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,7.2,0.51
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,9.86,3.0
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,12.91,5.8
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,15.97,8.57
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,19.8,11.98
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,23.64,14.46
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,62.04,46.23
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,100.22,77.22
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,136.98,106.58
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,175.89,137.44
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,176.44,138.0
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,172.7,135.0
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,165.31,128.89
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,156.85,121.86
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,177.67,138.13
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,198.92,154.58
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,235.83,183.2
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,281.3,218.08
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,313.09,242.11
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,345.51,266.45
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,367.02,282.31
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,388.62,298.2
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,402.34,308.17
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,415.8,317.96
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,414.32,316.58
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,412.28,314.88
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,399.21,305.04
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,385.66,294.89
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,382.47,292.7
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,378.87,290.19
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,375.23,287.71
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,371.18,284.95
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,439.55,339.77
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,509.43,394.08
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,599.23,463.86
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,658.47,509.4
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,622.64,481.97
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,584.71,452.93
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,542.8,419.97
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,499.46,385.07
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,453.86,347.98
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,406.24,308.22
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,356.55,265.8
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,307.14,222.76
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,255.52,177.89
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,205.42,135.0
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,152.16,92.48
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,105.25,60.81
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,60.21,47.51
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,51.13,39.57
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,45.76,34.7
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,40.43,29.68
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,32.9,22.5
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,23.58,12.05
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,14.95,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,13.77,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,23.03,10.54
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,29.83,19.85
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,36.73,26.54
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,46.25,35.29
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,57.63,45.5
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,78.72,64.08
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,106.2,81.39
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,134.13,101.85
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,167.2,127.05
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,197.19,151.39
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,228.06,176.5
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,254.39,198.07
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,280.1,218.79
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,318.74,249.0
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,359.64,280.69
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,406.64,316.78
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,449.84,349.64
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,482.19,373.86
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,514.31,397.67
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,549.36,424.02
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,584.65,450.36
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,614.1,472.14
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,643.07,493.47
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,680.96,521.23
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,709.27,542.08
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,714.56,545.82
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,717.55,548.05
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,752.85,576.1
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,784.27,601.04
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,765.98,587.18
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,745.18,571.78
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,739.12,568.33
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,729.59,562.21
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,711.96,550.23
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,690.03,534.96
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,687.53,534.89
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,674.98,526.84
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,630.53,492.86
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,585.59,458.12
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,550.67,430.16
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,511.73,398.13
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,464.75,359.54
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,416.85,319.03
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,364.89,273.97
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,313.51,228.51
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,261.3,182.29
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,210.28,137.87
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,158.36,95.85
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,109.13,62.2
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,57.61,38.58
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,47.33,36.33
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,42.48,31.9
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,37.69,27.35
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,30.74,20.67
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.9,12.11
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,14.16,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,5.11,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.39,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.25,1.42
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,10.62,3.7
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,14.44,7.2
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,18.26,10.67
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,27.47,18.9
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,36.7,25.69
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,49.84,36.72
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,63.01,47.64
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,70.27,53.5
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,77.58,59.35
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,92.5,71.46
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,107.56,83.55
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,118.22,91.93
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,129.04,100.42
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,142.5,111.01
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,156.19,121.75
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,184.67,144.2
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,213.65,166.84
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,236.39,184.44
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,259.43,202.19
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,298.4,232.28
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,329.16,255.77
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,364.47,282.78
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,400.08,309.81
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,423.83,327.82
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,447.32,345.63
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,453.09,350.07
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,458.23,354.2
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,460.88,356.43
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,462.8,358.13
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,450.52,348.91
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,437.8,339.41
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,506.84,395.0
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,557.91,435.93
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,646.68,505.88
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,702.99,549.9
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,664.81,519.93
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,624.21,488.02
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,580.01,452.82
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,534.02,415.33
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,484.66,374.38
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,434.27,331.47
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,381.24,285.33
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,328.12,238.27
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,271.24,188.14
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,217.48,141.31
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,162.62,96.86
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,110.39,61.02
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,60.74,40.12
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,49.5,38.17
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,41.43,30.92
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,37.27,26.93
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,31.0,20.84
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,24.92,12.59
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,14.56,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,13.38,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.47,9.14
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,28.24,18.44
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,34.23,24.37
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,29.99,20.96
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.8,17.37
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,37.79,28.05
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,51.38,38.11
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,71.84,55.18
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,92.31,72.0
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,109.56,85.85
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,127.23,99.9
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,143.61,112.76
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,160.48,125.94
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,179.4,140.64
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,198.85,155.66
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,242.71,189.9
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,284.08,221.76
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,311.64,242.52
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,339.75,263.57
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,351.49,271.97
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,362.83,280.1
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,371.56,286.29
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,379.94,292.21
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,405.38,311.34
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,430.88,330.35
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,449.9,344.41
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,468.53,358.17
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,471.41,360.28
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,473.59,361.97
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,501.78,383.25
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,516.47,394.56
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,528.58,404.36
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,538.9,412.84
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,581.34,447.05
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,617.13,475.66
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,677.8,523.86
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,707.86,548.78
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,669.21,519.5
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,628.24,488.17
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,583.47,452.9
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,536.96,415.38
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,487.09,374.93
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,436.34,332.5
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,383.52,287.05
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,328.93,239.25
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,273.5,190.51
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,219.29,143.47
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,165.27,99.71
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,114.07,64.47
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,64.46,42.78
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,47.72,36.63
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,42.78,32.13
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,37.91,27.51
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,31.3,21.1
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,24.86,12.28
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,14.95,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,6.82,0.15
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,9.86,3.0
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,13.29,6.15
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,16.73,9.28
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,24.78,16.46
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,32.85,22.36
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,49.06,35.97
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,65.23,49.38
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,72.88,55.53
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,80.59,61.67
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,94.4,72.78
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,108.34,83.86
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,121.92,94.55
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,135.75,105.37
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,152.28,118.32
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,169.13,131.44
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,189.73,147.48
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,210.65,163.67
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,218.22,169.29
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,225.78,174.92
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,227.74,176.2
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,229.61,177.44
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,239.81,185.2
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,249.97,192.91
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,267.76,206.45
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,285.5,219.89
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,329.1,253.18
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,361.02,277.31
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,378.47,290.54
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,395.35,303.38
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,394.4,302.97
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,392.92,302.26
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,384.0,295.92
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,374.7,289.3
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,508.53,395.76
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,597.46,465.25
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,576.77,449.49
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,552.01,430.7
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,414.6,324.24
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,287.62,224.93
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,315.13,246.58
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,327.63,253.98
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,339.37,257.61
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,329.5,241.18
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,274.74,193.2
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,221.56,147.24
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,164.82,101.24
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,114.59,66.34
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,66.31,44.26
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,53.13,41.48
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,47.69,36.5
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,42.32,31.38
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,34.33,23.67
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,24.25,11.52
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,15.34,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,8.26,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.52,1.18
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.81,9.45
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,23.91,15.27
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,36.96,27.05
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,49.84,38.61
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,55.92,44.01
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,103.92,58.96
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,158.23,95.8
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,211.63,138.26
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,264.57,183.62
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,319.08,230.98
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,301.59,226.48
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,265.56,204.51
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,272.1,212.28
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,275.86,216.61
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,389.95,306.16
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,513.27,400.29
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,602.09,466.68
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,691.59,532.39
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,641.36,494.28
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,575.2,444.36
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,587.03,453.75
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,596.79,461.03
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,570.32,441.36
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,536.73,416.48
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,437.16,338.79
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,322.5,247.78
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,389.84,300.45
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,469.69,360.82
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,506.56,388.41
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,541.91,414.92
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,511.62,392.19
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,481.25,369.61
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,415.45,320.35
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,362.51,280.19
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,353.59,274.1
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,344.2,267.45
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,416.52,325.58
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,466.89,365.02
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,512.34,399.29
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,530.19,410.66
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,482.3,372.03
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,433.67,331.73
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,380.82,286.65
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,328.32,240.85
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,274.21,193.6
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,221.81,148.31
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,165.18,102.29
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,115.19,67.27
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,67.95,45.31
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,54.48,42.78
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,48.35,37.17
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,42.23,31.37
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,31.31,21.12
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,22.75,10.11
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,13.77,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,2.75,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,4.96,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,9.43,2.33
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,13.68,6.33
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,19.79,11.91
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,25.93,17.46
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,39.02,29.13
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,52.16,38.75
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,70.37,53.95
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,88.7,69.01
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,99.95,77.98
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,111.28,86.91
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,126.97,99.24
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,143.06,111.76
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,161.51,126.01
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,180.43,140.45
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,196.91,152.93
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,213.65,165.53
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,238.13,184.03
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,271.1,208.77
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,302.59,232.43
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,334.72,256.39
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,351.87,269.03
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,368.98,281.69
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,378.44,288.88
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,387.61,295.89
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,384.18,293.6
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,380.28,290.97
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,386.88,296.38
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,393.03,301.44
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,396.96,304.94
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,400.38,308.06
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,404.77,312.2
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,408.49,315.85
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,467.55,364.03
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,518.94,405.7
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,610.74,478.49
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,668.94,524.38
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,642.63,503.96
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,612.14,480.21
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,568.52,445.54
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,523.55,409.04
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,474.64,368.63
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,425.46,327.11
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,373.82,282.89
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,320.45,236.63
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,267.86,190.91
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,217.45,147.65
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,167.03,106.93
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,120.19,73.98
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,75.65,52.11
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,61.31,48.74
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,50.84,39.3
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,42.95,31.92
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,33.14,22.58
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,23.33,10.02
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,14.16,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,9.05,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,15.21,2.02
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,28.66,18.5
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,41.91,30.92
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,40.86,30.46
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,39.34,29.31
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,54.93,43.13
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,70.77,54.29
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,94.08,73.18
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,118.85,92.99
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,145.68,114.14
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,174.46,136.8
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,200.61,157.36
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,227.91,178.67
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,256.94,201.14
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,287.25,224.4
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,341.01,265.63
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,391.8,304.05
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,430.94,333.26
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,471.38,363.16
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,511.37,392.17
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,542.4,414.41
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,637.36,486.67
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,730.74,556.08
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,769.07,584.6
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,802.18,608.58
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,812.11,614.95
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,818.86,619.39
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,801.88,607.52
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,778.09,589.27
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,702.45,532.15
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,617.35,467.64
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,607.0,461.37
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,595.16,453.53
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,597.61,457.4
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,606.13,465.22
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,639.54,492.97
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,652.56,505.08
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,625.07,484.72
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,589.61,458.16
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,551.17,427.82
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,507.39,392.79
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,459.94,354.43
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,412.16,314.78
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,362.05,272.3
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,310.13,227.64
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,258.57,183.03
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,209.02,140.62
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,159.79,100.93
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,114.06,68.75
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,70.57,47.21
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,55.86,43.71
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,49.23,37.69
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,40.12,29.3
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,30.64,20.31
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,21.16,8.01
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
