Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,7.47,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,14.95,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,25.27,13.93
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,36.16,25.63
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,31.1,21.82
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,25.72,17.29
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,44.6,30.24
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,72.9,49.19
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,92.81,64.74
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,112.56,81.66
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,104.98,79.54
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,82.89,64.0
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,89.18,68.99
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,95.5,73.94
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,105.71,82.04
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,116.0,90.14
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,127.21,98.96
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,138.62,107.9
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,155.21,120.99
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,172.08,134.23
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,186.44,145.41
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,200.96,156.68
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,194.74,151.52
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,188.39,146.33
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,200.91,156.14
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,213.45,165.91
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,237.0,184.26
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,260.62,202.55
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,267.74,208.15
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,274.71,213.7
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,263.35,204.95
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,251.9,196.17
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,244.08,190.23
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,236.2,184.25
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,353.14,279.54
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,442.51,351.23
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,589.97,467.38
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,703.45,554.45
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,666.63,526.08
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,632.14,499.51
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,587.48,464.22
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,541.44,427.06
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,492.04,386.96
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,441.81,344.93
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,388.71,299.23
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,336.01,252.87
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,278.6,202.37
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,225.35,155.48
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,172.54,111.1
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,123.23,73.92
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,75.59,46.73
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,50.59,39.4
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,43.65,32.94
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,36.69,26.23
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,25.2,14.7
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,15.94,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,8.26,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,7.08,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,14.16,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.22,12.77
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.56,23.33
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,34.72,24.99
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,35.88,26.3
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,47.6,32.49
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,53.51,40.04
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,59.71,45.18
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,65.9,50.24
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,72.11,55.22
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,78.34,60.17
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,86.9,67.01
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,95.51,73.84
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,108.68,84.35
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,122.0,94.9
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,140.14,109.3
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,158.63,123.9
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,178.18,139.28
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,198.07,154.84
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,223.06,174.35
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,248.4,194.0
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,252.53,197.0
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,256.56,199.99
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,258.03,200.98
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,259.36,201.89
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,263.87,205.38
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,268.24,208.8
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,272.06,211.74
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,275.72,214.58
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,270.11,210.27
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,264.38,205.89
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,267.58,208.57
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,270.6,211.12
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,391.14,308.9
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,480.74,380.54
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,619.59,490.09
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,723.76,570.34
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,685.43,540.64
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,644.7,509.23
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,598.98,473.1
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,551.64,434.81
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,501.64,393.92
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,450.85,351.15
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,396.0,303.95
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,341.18,255.63
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,284.97,205.66
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,230.42,157.25
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,175.92,111.23
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,121.61,69.98
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,71.85,41.99
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,45.73,35.04
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,40.03,29.71
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,34.46,24.24
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.44,14.62
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.2,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,7.87,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,14.16,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.28,12.44
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.66,23.4
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,30.52,21.31
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,27.82,19.17
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,33.98,20.67
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,33.62,23.17
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,41.72,30.01
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,49.84,36.77
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,57.6,43.16
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,65.38,49.5
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,73.51,56.08
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,81.67,62.63
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,91.04,70.12
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,100.48,77.61
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,116.32,90.34
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,132.41,103.2
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,161.87,126.8
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,191.89,150.66
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,217.64,170.94
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,243.76,191.39
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,262.44,205.86
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,293.63,230.05
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,323.89,253.47
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,354.37,276.91
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,380.0,296.69
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,405.52,316.32
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,443.1,345.58
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,495.03,385.32
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,555.11,432.71
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,626.33,487.53
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,708.49,552.27
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,773.57,603.47
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,795.89,622.96
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,805.16,631.54
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,773.23,608.8
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,738.37,582.59
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,698.94,552.65
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,657.1,520.24
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,611.28,483.93
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,563.74,445.38
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,512.0,402.86
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,459.56,358.58
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,403.95,310.64
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,348.46,261.66
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,291.01,210.59
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,235.37,161.19
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,179.94,114.32
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,124.82,72.31
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,74.67,43.97
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,48.02,37.06
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,41.99,31.39
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,36.08,25.57
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,24.45,13.51
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,15.15,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,7.87,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,10.23,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,22.71,10.8
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,35.32,24.75
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,41.63,31.03
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,47.69,36.77
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,52.69,38.08
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,52.76,39.45
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,62.64,47.73
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,72.6,55.96
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,83.78,65.09
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,95.05,74.19
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,111.77,87.66
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,128.77,101.21
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,146.23,115.0
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,164.11,129.04
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,181.61,142.65
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,199.46,156.44
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,231.3,181.24
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,273.79,214.03
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,309.01,240.95
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,345.19,268.36
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,363.32,281.54
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,381.46,294.72
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,410.95,316.92
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,440.55,339.03
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,458.75,352.28
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,491.53,376.16
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,467.79,358.64
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,458.43,351.83
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,457.91,351.88
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,456.73,351.43
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,491.44,378.41
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,509.75,393.12
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,575.48,445.61
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,633.27,491.3
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,677.38,527.06
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,706.44,551.21
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,667.65,522.72
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,626.96,492.43
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,581.22,456.85
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,534.58,419.82
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,487.06,381.91
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,438.69,342.12
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,386.87,298.25
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,335.1,253.4
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,282.34,207.18
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,230.79,162.0
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,178.09,118.08
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,129.24,80.94
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,82.82,53.03
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,55.61,43.52
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,44.23,33.16
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,35.51,24.89
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,24.2,12.85
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,13.38,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,9.44,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,22.05,9.79
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,34.78,24.2
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,42.15,31.42
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,49.26,38.11
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,64.45,47.59
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,75.21,58.2
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,91.1,71.33
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,107.39,84.63
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,117.05,92.36
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,126.54,99.84
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,140.29,110.66
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,154.37,121.65
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,179.93,141.84
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,206.38,162.56
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,236.14,185.69
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,260.48,204.32
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,285.46,223.33
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,310.95,242.58
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,343.85,267.73
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,377.49,293.27
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,412.16,319.45
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,447.39,345.87
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,480.01,370.18
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,498.43,384.01
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,500.29,385.46
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,501.29,386.36
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,528.75,408.37
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,555.23,429.54
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,644.58,499.59
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,729.93,565.42
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,799.16,620.65
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,836.21,651.24
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,826.4,645.28
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,810.93,635.48
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,777.86,612.64
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,741.93,586.16
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,701.64,555.57
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,659.06,522.58
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,612.94,485.86
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,565.2,447.02
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,513.55,404.54
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,462.09,361.04
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,405.37,312.17
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,349.6,263.09
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,292.26,212.5
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,234.79,162.13
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,179.03,115.18
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,127.37,75.84
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,78.42,47.33
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,50.75,39.26
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,43.4,32.43
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,36.03,25.3
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,23.64,11.98
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,14.16,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,13.38,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,22.48,9.45
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.5,23.88
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,31.24,21.82
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,28.5,19.69
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,36.85,22.59
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,36.7,25.73
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,47.12,34.53
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,57.58,43.24
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,66.44,50.5
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,75.31,57.7
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,90.77,70.28
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,106.37,82.84
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,121.7,95.05
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,137.29,107.39
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,153.63,120.28
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,170.33,133.38
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,188.22,147.37
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,206.4,161.49
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,224.85,175.76
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,243.48,190.1
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,264.69,206.41
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,299.1,232.83
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,315.37,245.09
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,331.6,257.35
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,340.71,264.18
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,349.56,270.86
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,356.33,275.98
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,362.75,280.88
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,358.28,277.49
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,353.5,273.92
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,356.99,276.83
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,360.03,279.41
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,469.73,367.02
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,557.52,435.88
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,667.04,521.64
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,740.72,579.02
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,701.77,549.67
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,660.4,518.64
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,614.16,482.6
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,566.33,444.45
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,516.27,403.97
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,462.89,359.69
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,407.13,312.16
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,351.87,263.9
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,293.97,213.0
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,238.22,163.99
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,179.37,114.73
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,127.71,75.56
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,78.11,46.7
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,49.95,38.54
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,42.51,31.64
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,35.1,24.45
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,22.43,10.53
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,12.59,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,7.08,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,18.82,6.4
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,30.49,20.48
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,38.45,28.23
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,46.18,35.47
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,57.99,42.58
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,65.02,49.92
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,80.71,63.03
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,96.7,76.2
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,117.1,92.65
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,138.44,109.72
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,164.34,130.28
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,196.13,155.42
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,228.58,180.75
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,262.7,207.13
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,301.8,237.21
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,352.65,275.89
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,382.1,297.66
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,411.83,319.51
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,438.67,339.1
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,465.53,358.57
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,486.37,373.49
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,506.8,388.07
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,511.9,391.21
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,515.95,393.66
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,519.28,395.91
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,521.69,397.51
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,514.38,392.18
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,506.17,386.24
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,521.23,398.08
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,535.05,408.92
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,534.19,409.08
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,532.04,408.38
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,572.61,441.39
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,606.56,468.95
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,679.77,527.05
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,727.76,565.52
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,690.85,538.43
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,651.07,508.98
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,604.53,472.97
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,556.67,435.1
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,506.8,395.57
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,455.94,353.95
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,400.5,307.26
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,344.05,258.73
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,286.57,209.09
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,232.52,162.42
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,178.82,118.12
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,130.86,82.13
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,81.9,52.38
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,55.65,43.62
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,44.72,33.59
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,33.68,23.19
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,21.82,9.41
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,10.23,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,10.23,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,20.76,6.79
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,31.63,21.37
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,42.03,31.34
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,52.11,40.72
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,76.16,54.86
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,99.35,74.01
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,110.2,84.3
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,113.71,88.85
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,121.34,95.61
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,124.86,98.67
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,139.89,110.74
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,155.06,122.77
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,166.48,131.64
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,177.8,140.36
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,189.13,149.13
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,200.51,157.89
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,210.72,165.72
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,220.94,173.55
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,244.33,191.84
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,279.74,219.4
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,299.17,234.26
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,318.72,249.22
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,307.52,240.36
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,295.92,231.27
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,271.69,212.38
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,261.05,204.05
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,266.56,208.35
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,271.92,212.52
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,302.77,236.58
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,319.56,249.62
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,317.66,248.24
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,315.48,246.71
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,393.92,310.34
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,464.46,366.39
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,592.12,466.04
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,695.89,544.8
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,658.78,516.69
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,619.67,487.35
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,574.69,452.69
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,529.15,416.9
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,481.76,379.23
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,433.78,340.08
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,378.44,294.13
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,328.36,251.31
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,276.74,206.78
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,227.03,163.77
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,176.43,121.7
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,130.05,85.9
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,86.24,57.66
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,57.39,45.28
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,45.59,34.41
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,33.6,23.1
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,21.8,8.54
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,10.23,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,10.23,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,20.77,5.75
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,31.67,21.26
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,40.2,29.62
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,48.39,37.29
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,72.2,52.56
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,88.19,68.06
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,107.48,83.71
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,127.76,100.2
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,160.09,125.83
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,196.02,154.46
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,243.63,192.16
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,291.12,229.46
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,318.39,250.71
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,344.98,271.0
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,362.63,284.12
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,378.72,295.78
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,415.78,323.51
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,453.8,351.49
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,518.82,399.82
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,574.75,440.79
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,596.03,455.36
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,616.24,469.31
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,609.38,463.81
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,600.44,457.01
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,716.1,543.65
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,821.3,619.91
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,861.61,648.79
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,889.3,668.86
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,825.47,623.65
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,747.44,567.74
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,620.83,474.95
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,499.77,383.23
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,541.3,417.62
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,563.3,436.62
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,659.45,511.15
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,719.39,557.71
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,683.23,531.05
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,641.08,500.11
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,594.36,464.51
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,546.75,427.4
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,495.56,387.49
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,444.52,346.4
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,390.05,301.09
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,336.95,255.92
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,282.56,209.35
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,231.04,165.11
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,175.84,119.34
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,129.06,83.41
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,84.16,54.88
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,54.83,42.82
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,43.26,32.2
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,31.53,21.14
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,20.36,6.48
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,9.44,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,7.08,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.09,3.22
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,29.17,19.1
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,41.9,31.12
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,54.28,42.52
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,79.0,55.99
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,109.85,78.47
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,144.09,105.89
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,179.48,135.37
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,213.6,164.39
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,247.29,192.62
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,286.26,224.17
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,326.67,256.29
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,366.02,287.03
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,406.33,317.91
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,439.85,342.91
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,472.64,366.85
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,513.12,396.46
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,554.34,426.1
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,589.98,451.61
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,625.62,476.88
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,626.39,475.58
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,623.87,472.14
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,607.02,458.7
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,572.47,432.83
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,581.24,439.33
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,588.89,444.72
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,631.75,476.2
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,658.0,495.77
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,660.61,498.23
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,661.36,499.56
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,625.98,474.28
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,590.25,448.69
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,599.45,458.04
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,616.92,472.7
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,679.04,521.34
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,724.66,556.86
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,684.36,527.4
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,642.37,496.65
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,595.76,461.53
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,548.34,424.98
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,497.23,385.19
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,446.1,344.25
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,392.38,300.17
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,339.76,255.95
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,284.88,209.41
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,232.52,164.81
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,176.72,118.88
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,129.12,82.44
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,83.9,53.78
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,53.61,41.46
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,42.65,31.44
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,31.57,20.93
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,20.73,5.21
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,10.23,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
