Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,11.02,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,19.89,2.62
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,28.13,18.05
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,35.6,25.49
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,42.66,32.13
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,70.22,49.11
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,86.7,66.58
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,111.53,86.27
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,139.14,108.32
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,166.88,130.72
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,196.37,154.43
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,216.1,170.47
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,234.94,185.43
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,251.55,198.27
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,267.35,210.19
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,308.17,241.81
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,361.31,282.41
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,411.86,320.86
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,465.08,360.89
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,510.39,394.63
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,570.32,438.53
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,594.85,455.9
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,618.57,472.79
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,627.54,478.8
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,634.77,483.64
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,680.64,518.84
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,740.85,563.31
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,731.49,556.36
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,719.84,548.25
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,646.39,493.67
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,572.32,437.96
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,558.67,428.96
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,544.12,418.94
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,583.75,451.55
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,616.7,478.62
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,685.99,534.03
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,729.46,569.62
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,688.98,540.09
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,646.37,508.61
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,599.93,472.52
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,552.28,434.66
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,501.14,393.74
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,449.51,351.2
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,394.46,304.54
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,341.06,258.11
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,284.96,208.97
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,231.04,161.61
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,176.57,115.63
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,126.38,76.7
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,78.98,47.42
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,48.22,36.85
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,39.65,28.88
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,28.98,18.67
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,19.37,2.74
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,10.23,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,7.08,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,18.53,0.39
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,30.2,19.58
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,40.12,29.28
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,49.86,38.31
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,78.99,52.49
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,115.89,78.35
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,160.71,111.17
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,215.2,154.38
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,266.22,197.63
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,325.89,247.91
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,374.22,289.35
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,421.59,328.93
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,480.7,376.49
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,543.77,426.27
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,593.3,464.81
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,640.41,500.82
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,680.86,530.9
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,719.04,558.73
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,754.68,584.55
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,787.97,608.32
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,816.22,628.46
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,841.64,646.11
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,861.54,659.53
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,878.25,670.82
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,889.03,678.06
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,896.45,683.09
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,898.69,685.02
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,897.48,684.75
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,890.15,680.18
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,879.4,673.35
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,863.15,662.85
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,843.67,650.13
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,819.48,634.04
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,792.38,615.05
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,758.87,591.03
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,722.94,564.89
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,681.96,534.45
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,639.24,502.13
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,594.94,467.78
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,547.54,430.35
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,496.19,389.18
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,444.79,346.96
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,390.78,301.72
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,338.06,256.56
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,283.05,209.21
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,230.83,164.14
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,178.09,120.25
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,126.84,80.47
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,82.19,52.09
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,52.17,40.19
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,41.5,30.36
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,30.76,19.95
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,18.84,0.19
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,7.08,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,6.29,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,17.97,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,29.86,19.17
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,41.84,30.75
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,53.63,41.61
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,82.98,55.25
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,124.08,82.75
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,167.36,116.68
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,213.97,155.48
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,263.61,197.05
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,317.59,242.16
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,363.46,281.06
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,408.76,318.44
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,420.97,329.55
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,411.82,322.89
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,428.28,335.24
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,429.86,335.76
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,447.54,348.52
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,463.43,359.63
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,472.08,365.41
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,479.02,369.86
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,483.69,372.71
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,487.04,374.57
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,487.59,374.56
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,487.15,373.85
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,500.72,384.01
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,513.6,393.61
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,510.01,391.25
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,505.54,388.35
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,441.13,340.21
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,393.45,304.08
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,354.14,274.43
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,315.3,244.79
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,391.67,307.86
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,458.29,362.15
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,611.59,482.58
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,721.6,567.57
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,642.96,507.53
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,565.76,448.41
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,520.66,413.35
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,475.13,377.12
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,465.57,368.66
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,446.86,351.45
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,392.73,305.38
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,339.26,258.86
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,283.66,210.02
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,230.16,162.83
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,176.56,117.35
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,127.3,78.76
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,80.25,48.82
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,48.18,36.86
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,37.33,26.83
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,28.83,18.24
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,17.82,0.0
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,7.08,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,7.08,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,17.75,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,28.65,18.07
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,32.68,22.83
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,36.54,26.67
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,48.05,31.98
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,46.75,34.23
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,54.06,40.37
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,61.37,46.4
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,67.96,51.75
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,74.58,57.06
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,90.51,70.05
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,106.61,83.02
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,133.18,104.4
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,160.44,126.12
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,192.11,151.21
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,224.74,176.82
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,264.15,207.51
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,295.45,231.55
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,314.37,245.84
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,333.42,260.2
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,333.9,260.18
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,333.98,259.93
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,312.53,243.09
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,275.99,214.61
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,276.35,214.91
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,276.55,215.03
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,274.95,213.83
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,273.2,212.55
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,271.31,211.18
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,269.27,209.73
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,257.49,200.73
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,245.69,191.71
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,352.4,279.04
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,452.47,358.85
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,602.08,476.58
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,723.75,569.73
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,684.02,539.8
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,642.31,508.57
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,595.35,472.01
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,548.14,434.42
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,497.42,393.61
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,446.39,351.42
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,391.99,305.43
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,338.5,259.08
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,283.11,210.64
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,230.24,164.21
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,176.97,119.15
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,128.47,81.14
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,82.1,51.27
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,47.56,36.34
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,37.75,27.19
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,27.93,17.31
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,17.01,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,6.29,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.57,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,4.16,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,6.82,0.0
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,11.01,3.92
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,15.2,7.79
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,25.54,16.12
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,35.93,25.0
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,45.96,33.48
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,56.03,41.88
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,68.87,52.5
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,81.86,63.13
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,87.46,67.53
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,93.08,71.92
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,98.46,76.09
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,103.81,80.21
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,115.59,89.6
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,127.54,99.07
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,138.79,107.93
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,150.21,116.9
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,171.02,133.39
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,192.13,150.02
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,204.88,159.92
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,217.71,169.87
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,216.9,169.09
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,216.01,168.29
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,223.32,173.97
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,230.55,179.58
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,244.02,190.2
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,257.41,200.75
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,277.07,216.22
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,312.26,243.68
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,298.55,233.14
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,270.91,211.83
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,366.73,290.67
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,454.55,361.36
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,603.96,479.34
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,725.18,572.23
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,685.32,541.79
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,643.51,510.07
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,596.62,473.5
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,549.38,435.82
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,498.06,394.23
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,446.57,351.45
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,392.25,305.42
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,338.89,259.13
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,283.39,210.66
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,230.42,164.18
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,176.71,118.77
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,127.73,80.3
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,81.67,50.55
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,46.9,35.65
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,37.06,26.47
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,27.22,16.4
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,16.64,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,6.29,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,7.08,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,16.69,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,26.63,16.01
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,27.23,17.96
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,28.11,19.14
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,41.44,25.57
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,39.02,27.58
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,45.76,33.22
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,52.64,38.89
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,70.56,53.81
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,88.45,68.49
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,99.09,76.98
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,109.81,85.46
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,119.94,93.4
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,130.24,101.43
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,161.73,126.56
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,194.1,152.1
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,209.37,163.82
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,224.83,175.66
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,244.49,190.85
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,277.23,216.11
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,300.41,233.8
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,323.8,251.59
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,325.99,253.0
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,327.9,254.3
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,350.55,271.68
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,373.12,288.88
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,407.55,315.46
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,441.62,341.58
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,438.95,339.69
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,435.76,337.58
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,483.7,375.17
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,512.6,398.2
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,629.93,490.12
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,711.76,553.92
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,734.9,573.42
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,732.93,574.83
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,693.04,545.25
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,651.01,513.61
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,604.94,477.85
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,560.63,442.47
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,508.52,400.56
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,455.95,357.08
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,400.28,309.86
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,345.38,262.09
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,288.58,212.17
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,231.78,162.17
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,176.33,114.92
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,125.25,74.67
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,76.52,43.72
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,42.29,31.48
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,34.69,24.28
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,27.15,15.94
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,15.6,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,6.29,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,6.29,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,15.98,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,27.95,16.89
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,29.85,20.21
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,33.51,23.89
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,58.17,39.27
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,64.96,49.54
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,78.16,60.58
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,91.51,71.56
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,110.76,87.08
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,130.98,103.28
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,153.67,121.38
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,177.24,140.05
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,212.08,167.55
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,242.74,191.4
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,298.8,235.21
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,369.85,289.69
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,483.85,377.72
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,611.56,472.84
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,719.09,552.37
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,812.75,618.85
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,841.16,635.97
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,866.48,651.46
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,873.85,656.85
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,890.3,668.63
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,899.74,675.07
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,919.84,688.85
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,921.54,691.02
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,919.58,690.96
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,912.19,687.15
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,901.21,680.96
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,883.99,670.56
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,863.34,657.8
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,839.03,642.45
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,811.55,624.78
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,777.76,602.37
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,741.26,577.47
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,700.84,548.21
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,658.27,516.67
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,611.31,480.6
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,566.11,444.87
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,513.67,403.38
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,460.7,360.12
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,404.6,312.77
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,349.3,264.85
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,291.8,214.48
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,234.36,163.96
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,177.93,115.93
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,126.05,75.01
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,77.0,43.82
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,42.35,31.53
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,34.34,23.94
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,26.37,14.9
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,15.34,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.51,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,6.29,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,15.6,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.15,16.02
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,28.83,19.34
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,30.62,21.37
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,47.84,30.42
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,46.74,34.15
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,60.02,45.34
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,73.48,56.47
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,84.8,65.67
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,96.22,74.82
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,118.56,92.75
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,141.54,110.98
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,174.41,136.88
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,216.36,169.54
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,257.46,201.31
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,300.59,234.29
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,380.95,295.53
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,454.15,350.02
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,541.06,414.45
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,619.15,471.36
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,738.04,559.33
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,838.33,632.24
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,872.15,654.35
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,917.34,684.68
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,928.27,692.08
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,935.47,697.43
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,937.64,700.12
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,936.01,700.37
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,928.74,696.89
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,917.7,690.91
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,902.12,681.64
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,882.92,669.92
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,857.19,653.51
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,828.15,634.73
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,794.82,612.64
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,758.59,588.32
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,717.43,558.98
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,673.96,526.89
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,626.26,490.46
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,577.02,451.92
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,524.43,409.95
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,471.22,366.24
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,414.91,318.87
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,358.08,269.8
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,299.28,218.31
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,242.63,168.32
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,185.2,119.4
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,129.34,75.28
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,77.67,42.56
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,40.39,29.68
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,32.96,22.61
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,25.68,13.76
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,14.95,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,6.29,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,15.6,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.25,15.81
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,33.51,23.32
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,41.47,30.83
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,74.8,51.21
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,90.2,67.8
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,107.14,82.34
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,122.82,95.76
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,140.37,110.16
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,157.64,124.03
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,180.25,141.88
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,203.57,160.06
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,225.91,177.22
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,248.67,194.52
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,271.39,211.66
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,294.43,228.89
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,312.92,242.53
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,331.39,256.08
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,351.36,270.79
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,371.38,285.46
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,377.76,289.71
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,383.72,293.72
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,367.34,281.24
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,350.24,268.24
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,360.97,276.41
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,371.45,284.3
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,385.72,295.31
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,399.62,306.06
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,401.2,307.55
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,402.33,308.79
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,402.43,309.44
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,401.99,309.72
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,477.24,370.25
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,543.25,422.5
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,673.36,522.48
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,759.19,587.8
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,716.4,556.06
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,671.83,523.23
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,622.58,486.04
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,572.28,447.14
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,518.71,405.09
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,464.64,361.48
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,407.08,313.93
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,351.2,266.59
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,292.33,216.35
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,237.0,168.78
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,182.06,122.91
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,129.19,81.45
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,81.38,50.0
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,46.57,35.02
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,35.38,24.6
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,24.13,11.9
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,14.56,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.57,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,6.69,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,11.41,3.21
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,20.59,12.16
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,29.81,20.63
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,39.05,27.58
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,48.2,35.43
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,51.39,38.1
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,54.48,40.6
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,59.91,45.01
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,65.35,49.37
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,77.03,58.86
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,88.8,68.34
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,100.67,77.8
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,112.64,87.26
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,121.34,94.06
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,130.18,100.94
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,142.66,110.74
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,155.36,120.66
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,173.13,134.59
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,191.13,148.61
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,196.52,152.62
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,201.89,156.66
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,191.48,148.31
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,180.99,139.95
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,188.64,145.96
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,196.26,151.9
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,206.71,160.1
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,217.11,168.25
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,222.81,172.74
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,228.41,177.19
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,235.61,183.01
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,242.68,188.75
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,372.63,293.99
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,467.95,369.87
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,639.67,502.98
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,772.45,602.66
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,594.51,468.95
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,416.13,331.55
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,297.44,237.63
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,195.93,155.3
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,164.52,130.07
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,139.93,110.33
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,143.51,113.54
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,140.64,111.16
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,166.72,129.36
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,175.87,131.29
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,137.42,99.7
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,104.05,73.7
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,71.46,50.01
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,46.76,35.39
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,32.97,22.6
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,19.0,7.51
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,11.02,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
