Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.54,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,7.96,1.22
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,11.39,4.39
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,15.2,7.31
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,19.03,10.62
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,20.95,12.25
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,22.88,13.85
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,27.12,17.37
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,31.36,20.87
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,37.55,25.96
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,43.75,31.02
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,50.35,36.37
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,56.97,41.7
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,67.1,49.91
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,77.31,58.11
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,102.55,78.51
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,128.19,99.02
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,157.82,122.6
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,187.97,146.38
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,185.12,143.87
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,182.18,141.4
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,157.79,121.98
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,133.43,102.53
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,133.14,102.29
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,132.8,102.0
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,150.04,115.83
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,167.32,129.63
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,180.86,140.42
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,194.35,151.17
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,208.19,162.25
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,221.94,173.28
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,351.83,279.32
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,448.89,357.16
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,622.31,492.47
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,757.19,594.18
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,716.11,563.22
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,678.27,534.97
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,629.36,497.44
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,579.21,458.06
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,476.64,377.91
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,385.31,305.28
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,249.74,197.47
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,144.29,114.38
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,156.13,122.59
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,154.34,118.06
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,132.08,97.71
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,103.95,73.13
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,71.03,49.12
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,45.1,33.95
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,30.75,20.64
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,16.02,4.62
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,10.23,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,6.29,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,10.64,2.27
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,18.67,10.45
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,26.73,17.9
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,34.41,23.65
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,42.12,30.3
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,45.58,33.23
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,49.06,36.08
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,55.65,41.5
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,62.25,46.86
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,73.93,56.38
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,85.7,65.88
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,105.61,81.95
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,125.84,98.09
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,150.77,117.91
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,176.28,137.98
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,197.78,154.68
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,219.68,171.58
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,252.17,196.82
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,300.09,233.67
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,322.5,250.46
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,345.09,267.39
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,327.99,253.95
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,310.42,240.28
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,322.82,249.75
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,335.04,258.98
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,336.52,260.12
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,337.72,261.12
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,331.8,256.73
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,325.64,252.21
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,304.89,236.47
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,269.28,209.25
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,367.8,288.3
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,444.0,348.35
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,580.92,453.54
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,688.56,533.75
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,645.32,501.49
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,601.73,469.48
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,556.02,435.23
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,510.34,400.33
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,457.98,359.99
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,407.46,320.2
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,330.69,259.36
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,269.32,210.23
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,200.62,155.18
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,146.65,112.4
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,122.92,91.55
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,97.62,69.74
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,68.18,47.87
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,44.51,33.17
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,30.45,20.12
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,16.13,3.47
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,9.05,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,3.93,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,6.82,0.0
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,12.54,5.13
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,18.27,9.74
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,25.16,15.75
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,32.08,21.71
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,33.62,23.01
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,35.17,24.26
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,36.34,25.16
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,37.52,26.04
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,42.55,30.14
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,47.6,34.21
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,53.44,38.91
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,59.29,43.58
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,67.1,49.84
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,74.95,56.1
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,84.47,63.67
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,94.06,71.25
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,113.68,86.89
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,133.56,102.62
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,138.65,106.52
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,143.78,110.49
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,158.34,121.92
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,172.98,133.35
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,214.51,165.88
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,256.59,198.43
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,268.67,207.72
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,297.25,229.74
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,340.89,263.55
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,384.05,296.61
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,472.38,364.8
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,539.48,416.1
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,650.3,501.38
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,720.07,555.58
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,747.45,577.58
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,753.67,584.61
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,712.05,554.62
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,668.35,522.76
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,619.5,485.84
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,570.74,448.06
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,516.98,406.1
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,463.31,362.91
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,405.74,315.31
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,349.68,267.69
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,290.36,216.76
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,234.52,168.38
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,178.65,121.37
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,128.68,81.84
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,78.47,47.73
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,43.57,32.34
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,31.55,20.93
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,19.47,3.45
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,11.8,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.44
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,27.8,18.13
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,40.95,28.69
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,57.25,42.58
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,74.56,57.08
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,85.73,66.56
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,96.6,75.61
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,109.97,86.5
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,123.47,97.34
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,135.71,107.01
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,148.1,116.7
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,154.84,121.77
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,161.55,126.8
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,184.29,144.69
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,207.54,162.8
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,225.96,176.95
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,244.67,191.25
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,276.84,215.98
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,296.89,231.14
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,310.41,241.21
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,323.91,251.27
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,317.87,246.32
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,311.48,241.2
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,321.63,248.93
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,331.61,256.49
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,362.93,280.73
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,393.99,304.56
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,502.49,388.8
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,606.84,467.44
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,707.75,543.31
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,785.82,601.76
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,779.62,597.99
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,767.64,590.72
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,740.29,571.98
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,710.26,551.09
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,668.26,521.1
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,624.97,489.56
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,571.93,449.68
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,523.64,412.49
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,473.17,373.39
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,423.35,333.7
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,370.06,290.12
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,318.64,247.08
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,265.18,201.87
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,214.99,159.07
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,163.23,116.28
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,115.48,78.48
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,73.82,49.41
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,43.68,32.38
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,29.52,19.06
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,15.29,0.0
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,7.87,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,7.87,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,14.09,3.78
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,27.45,17.85
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,40.97,28.79
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,57.11,42.56
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,74.23,56.96
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,82.09,63.78
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,89.28,69.87
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,102.5,80.72
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,115.76,91.42
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,131.61,104.09
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,147.95,117.04
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,168.14,133.01
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,188.89,149.3
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,227.46,179.72
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,258.95,204.14
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,286.15,224.99
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,313.97,246.14
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,348.77,272.76
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,384.44,299.78
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,406.87,316.42
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,429.38,333.09
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,442.03,342.6
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,472.79,365.53
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,606.11,468.45
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,740.57,568.54
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,813.2,622.21
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,887.33,676.44
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,880.36,671.86
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,870.19,665.67
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,825.44,633.91
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,776.42,599.0
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,735.01,569.42
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,693.0,539.0
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,705.5,550.88
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,715.99,560.6
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,672.78,528.88
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,628.65,496.16
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,575.06,455.4
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,526.49,417.58
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,474.4,376.72
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,423.47,335.76
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,369.2,291.07
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,317.26,247.42
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,263.56,201.91
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,213.61,159.31
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,163.67,117.57
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,116.75,79.93
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,76.12,50.66
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,43.92,32.58
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,29.29,18.67
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,14.44,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.15,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,5.3,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,9.87,2.8
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,14.44,6.54
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,20.18,11.56
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,25.93,16.55
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,30.92,20.81
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,35.94,25.01
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,40.96,29.16
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,45.99,33.27
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,56.46,41.88
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,66.96,50.42
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,81.48,62.18
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,96.16,73.94
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,109.69,84.69
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,123.39,95.49
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,137.91,106.92
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,152.68,118.46
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,163.99,127.19
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,175.43,136.0
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,181.58,140.63
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,187.75,145.3
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,210.28,162.89
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,233.02,180.5
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,285.22,220.71
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,323.54,249.77
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,342.54,264.37
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,361.29,278.86
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,340.92,263.5
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,320.47,248.14
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,314.07,243.66
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,307.52,239.01
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,300.74,234.24
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,293.8,229.33
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,250.02,195.63
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,221.83,173.86
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,210.25,165.15
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,198.75,156.43
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,201.44,159.1
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,211.55,167.63
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,206.93,164.55
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,201.12,160.34
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,181.01,144.2
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,161.01,127.92
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,146.2,115.16
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,132.65,102.85
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,111.23,83.97
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,88.66,64.31
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,61.51,43.51
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,39.41,28.6
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,26.36,15.99
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,13.03,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.33,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.8,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,7.39,0.67
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.1,2.03
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,12.91,5.38
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,16.74,8.71
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,20.57,11.99
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,24.41,15.24
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,31.33,21.06
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,38.28,26.84
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,47.56,34.52
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,56.88,42.14
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,73.62,55.85
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,90.62,69.61
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,112.05,86.87
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,133.82,104.22
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,150.06,117.01
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,166.59,129.96
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,196.17,153.3
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,226.33,176.87
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,293.78,229.8
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,349.91,273.08
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,589.53,459.18
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,789.13,606.58
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,884.06,673.45
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,972.56,733.93
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,937.77,710.2
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,894.64,681.13
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,871.47,665.44
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,845.44,647.46
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,737.9,568.67
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,622.18,482.28
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,618.16,482.29
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,626.81,490.63
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,718.16,563.52
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,771.06,606.74
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,727.33,574.99
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,687.55,545.38
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,636.79,506.28
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,584.92,465.41
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,529.01,421.07
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,473.17,375.34
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,413.12,324.63
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,353.39,272.9
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,293.07,219.87
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,235.95,169.15
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,177.89,119.11
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,125.5,76.75
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,76.29,43.56
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,38.46,27.72
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,26.34,15.65
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,16.67,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,8.65,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,12.59,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,21.57,5.9
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,33.62,22.8
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,54.77,35.03
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,60.19,37.05
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,50.29,31.93
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,41.72,27.56
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,22.11,13.18
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,27.88,18.01
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,33.66,22.79
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,46.02,33.04
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,58.42,43.22
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,66.99,50.11
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,75.63,57.01
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,81.91,61.97
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,88.28,66.97
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,124.94,96.55
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,162.49,126.45
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,225.7,176.4
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,281.67,219.8
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,288.15,224.33
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,294.4,228.86
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,283.12,219.84
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,271.53,210.67
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,253.85,196.87
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,251.7,195.09
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,252.62,195.85
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,253.43,196.54
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,236.07,183.08
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,218.76,169.65
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,196.97,152.73
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,175.38,135.86
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,295.73,235.03
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,386.02,308.24
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,578.74,458.82
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,740.78,580.06
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,699.85,549.28
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,656.79,517.59
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,608.04,480.44
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,558.38,441.69
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,505.34,399.84
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,451.9,356.36
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,394.78,308.56
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,339.14,260.61
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,281.23,209.97
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,226.1,161.2
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,170.08,113.22
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,119.68,72.63
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,72.34,40.75
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,35.91,25.37
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,25.79,14.75
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,14.44,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,4.33,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,5.75,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,8.25,1.31
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,10.62,3.25
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,15.2,7.25
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,19.79,11.23
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,28.23,18.43
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,36.7,25.58
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,48.68,35.59
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,60.69,45.52
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,72.8,55.4
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,85.03,65.27
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,107.94,83.82
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,131.38,102.59
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,164.25,128.83
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,198.03,155.48
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,177.2,138.4
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,156.13,121.24
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,173.73,135.14
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,191.57,149.1
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,261.4,203.75
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,321.53,249.82
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,333.67,258.72
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,345.69,267.7
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,363.56,281.22
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,381.28,294.59
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,362.16,279.83
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,342.82,265.03
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,349.29,270.22
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,355.42,275.09
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,372.02,288.19
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,387.88,300.69
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,402.9,312.96
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,432.61,336.14
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,515.71,402.76
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,587.05,458.73
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,627.11,490.72
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,642.4,503.97
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,592.45,466.01
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,541.5,426.76
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,512.35,403.41
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,476.25,373.14
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,417.59,324.05
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,359.69,274.18
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,298.96,221.0
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,240.76,169.36
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,181.5,118.37
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,125.47,73.1
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,72.98,38.06
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,31.56,21.49
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,24.01,12.78
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,15.74,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,2.75,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,5.3,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,11.39,3.92
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,17.51,8.98
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,23.63,14.35
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,29.77,19.66
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,35.54,24.57
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,41.33,29.4
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,50.22,36.77
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,59.14,44.07
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,87.91,67.7
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,117.41,91.57
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,140.41,109.87
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,163.95,128.43
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,161.45,126.0
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,158.79,123.52
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,141.75,109.57
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,124.62,95.58
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,111.45,84.87
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,98.32,74.2
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,143.2,110.08
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,189.14,146.24
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,269.94,209.24
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,340.7,263.29
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,392.65,302.84
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,444.92,342.2
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,536.56,411.53
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,607.33,464.38
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,693.41,529.35
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,775.11,589.72
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,801.67,610.43
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,819.49,625.41
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,813.61,622.5
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,796.47,611.85
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,791.17,609.0
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,770.27,595.1
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,727.15,564.61
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,682.03,531.33
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,636.68,497.21
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,584.62,457.32
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,528.15,412.83
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,471.85,367.28
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,392.84,303.89
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,323.29,247.28
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,256.06,191.6
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,201.02,145.67
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,148.52,102.71
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,103.84,67.97
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,65.81,40.34
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,33.05,22.5
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,23.4,11.51
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,14.16,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
