Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.02,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,5.68,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,8.34,1.3
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,12.15,4.62
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,15.97,7.93
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,22.86,13.81
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,29.78,19.65
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,46.36,33.55
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,63.02,47.34
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,89.31,68.87
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,116.18,90.55
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,144.19,112.93
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,173.36,135.99
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,200.94,157.43
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,220.85,172.65
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,286.71,223.97
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,355.89,276.48
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,370.82,286.82
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,385.09,296.96
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,390.01,300.22
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,394.19,302.97
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,407.62,312.94
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,420.79,322.67
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,493.68,377.68
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,547.06,417.65
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,594.38,453.05
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,659.65,500.6
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,673.7,512.26
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,685.34,522.59
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,655.5,501.66
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,624.83,480.16
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,619.39,478.87
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,627.22,486.64
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,713.16,554.46
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,769.13,598.94
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,725.14,567.32
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,679.25,533.96
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,628.83,495.77
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,577.43,455.88
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,521.15,412.06
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,465.1,366.95
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,404.75,316.65
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,346.5,266.71
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,286.1,214.4
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,229.73,165.05
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,172.51,116.42
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,122.05,75.99
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,71.24,40.99
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,34.83,24.04
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,23.81,10.9
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,13.38,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.02,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,6.82,0.02
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,10.62,3.22
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,14.82,6.9
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,19.03,10.57
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,23.25,14.18
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,27.47,17.75
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,37.48,26.15
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,47.53,34.49
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,68.11,51.52
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,89.06,68.63
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,111.97,87.13
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,135.32,105.76
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,157.87,123.59
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,180.97,141.69
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,207.81,162.61
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,235.26,183.77
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,285.7,222.67
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,323.82,251.54
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,354.19,274.36
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,384.99,297.36
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,432.77,333.89
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,500.73,384.74
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,556.0,426.81
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,611.05,468.39
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,666.87,510.82
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,701.33,538.04
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,815.37,626.06
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,892.32,685.3
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,896.68,690.67
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,908.21,701.64
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,881.07,685.13
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,850.64,666.1
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,807.73,637.33
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,763.2,606.9
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,690.35,551.84
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,611.5,490.44
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,556.63,447.44
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,496.47,399.6
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,437.15,351.92
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,381.27,306.15
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,319.76,255.09
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,256.8,202.53
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,211.94,163.92
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,169.95,127.56
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,139.48,99.36
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,101.8,66.13
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,63.97,38.93
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,32.95,22.41
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,21.45,8.08
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,10.23,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,3.78,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,8.72,1.58
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,13.68,5.78
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,19.41,10.81
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,25.16,15.81
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,29.77,19.77
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,34.39,23.66
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,42.49,30.43
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,50.62,37.14
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,66.94,50.6
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,83.52,64.1
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,93.09,71.7
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,102.74,79.3
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,109.22,84.31
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,115.74,89.34
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,122.64,94.69
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,129.64,100.12
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,140.02,108.3
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,150.52,116.57
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,154.92,119.93
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,159.34,123.34
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,156.2,120.77
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,153.01,118.18
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,160.25,123.93
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,167.47,129.66
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,169.55,131.32
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,171.58,132.96
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,170.64,132.27
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,169.65,131.57
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,166.91,129.55
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,164.15,127.53
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,301.18,240.9
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,408.87,328.44
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,605.77,484.13
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,770.06,609.52
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,725.55,576.09
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,679.25,541.65
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,630.05,503.53
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,577.74,462.2
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,499.72,400.37
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,427.19,341.65
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,330.09,262.6
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,245.48,193.45
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,236.54,181.79
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,209.99,153.74
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,163.07,112.1
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,121.34,76.87
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,69.55,40.75
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,33.13,22.48
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,21.11,6.16
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,9.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,8.26,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,15.87,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,27.87,17.32
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,56.8,33.58
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,76.16,49.52
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,80.97,57.51
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,84.05,63.34
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,74.8,57.79
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,89.67,70.05
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,104.76,82.27
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,122.03,96.13
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,139.78,110.23
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,156.6,123.43
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,173.85,136.87
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,182.87,143.62
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,191.89,150.36
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,196.32,153.41
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,200.68,156.44
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,223.99,174.46
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,247.66,192.59
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,290.33,225.16
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,318.21,246.05
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,327.59,252.92
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,336.83,259.79
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,350.6,270.25
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,364.21,280.58
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,374.7,288.84
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,384.87,296.92
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,395.54,305.54
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,405.71,313.82
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,403.5,312.94
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,400.78,311.73
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,469.57,368.03
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,529.65,416.67
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,667.58,524.26
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,758.3,594.75
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,713.57,562.08
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,670.16,530.38
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,618.3,490.87
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,565.89,450.05
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,509.51,406.01
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,453.82,361.11
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,394.52,311.55
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,337.42,262.61
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,277.48,210.76
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,221.84,162.15
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,162.11,111.47
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,113.36,72.13
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,67.82,40.18
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,32.5,21.77
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,19.99,3.2
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,7.87,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.07,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,14.09,5.88
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,22.13,12.83
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,32.12,21.58
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,42.12,30.26
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,47.53,34.9
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,52.94,39.43
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,70.15,53.78
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,87.59,68.11
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,108.62,85.21
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,130.14,102.5
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,151.77,119.73
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,174.08,137.34
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,195.07,153.71
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,216.52,170.31
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,230.06,180.51
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,243.72,190.77
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,300.1,234.41
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,343.56,267.39
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,410.35,318.47
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,498.06,383.78
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,528.93,406.17
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,559.59,428.64
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,561.9,429.94
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,563.17,430.73
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,561.86,430.05
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,559.56,428.69
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,566.75,434.95
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,572.61,440.2
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,556.54,429.12
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,539.64,417.51
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,568.1,441.61
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,573.33,448.46
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,683.83,534.73
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,749.39,586.48
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,704.6,554.23
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,661.22,522.84
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,610.04,483.97
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,558.4,443.85
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,502.72,400.32
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,447.69,355.95
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,388.77,306.84
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,332.04,258.32
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,273.05,207.33
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,218.25,159.48
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,158.98,109.27
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,110.78,70.39
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,65.42,38.46
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,30.49,19.88
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,18.5,0.0
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,7.08,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,8.26,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,15.91,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,25.9,15.27
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,60.6,33.97
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,68.47,41.06
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,63.84,42.12
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,56.88,40.04
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,36.7,25.58
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,42.49,30.4
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,48.3,35.15
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,64.97,48.93
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,81.99,62.82
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,97.2,75.05
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,112.57,87.28
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,127.47,99.07
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,142.62,110.98
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,164.11,127.88
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,186.03,144.97
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,221.07,172.36
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,256.91,200.02
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,317.1,246.15
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,362.28,280.1
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,388.57,299.83
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,414.95,319.63
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,424.47,326.52
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,433.62,333.25
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,419.26,322.55
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,404.54,311.66
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,391.88,302.47
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,379.0,293.07
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,363.6,281.84
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,348.15,270.53
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,427.01,335.55
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,514.51,405.28
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,662.18,520.85
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,768.21,601.77
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,730.81,575.28
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,683.73,541.08
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,631.65,501.46
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,578.72,460.21
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,521.02,414.89
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,464.11,368.77
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,402.79,317.51
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,343.85,266.91
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,282.15,213.42
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,225.1,163.41
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,167.04,113.9
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,116.38,72.94
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,65.72,37.26
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,29.44,18.73
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,17.8,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,7.08,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,6.82,0.0
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,10.62,3.21
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,15.58,7.58
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,20.56,11.93
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,22.48,13.61
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,24.4,15.23
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,32.86,22.37
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,41.35,29.45
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,51.41,37.78
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,61.51,46.05
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,67.75,51.03
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,74.05,56.04
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,80.83,61.44
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,87.66,66.84
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,92.11,70.29
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,96.59,73.75
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,107.58,82.55
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,118.7,91.43
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,136.55,105.73
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,154.63,120.14
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,175.0,136.3
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,195.57,152.54
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,218.1,170.34
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,240.8,188.21
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,239.47,187.16
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,238.06,186.14
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,243.66,190.69
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,249.15,195.17
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,297.96,234.31
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,329.17,259.47
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,363.64,287.24
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,396.56,313.67
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,365.13,289.51
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,334.38,265.88
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,294.42,234.59
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,256.04,204.26
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,232.83,186.04
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,210.09,168.03
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,192.53,154.32
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,175.0,140.41
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,163.78,131.34
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,151.03,120.56
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,144.03,113.82
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,127.63,98.49
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,97.57,73.03
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,70.18,50.19
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,45.65,30.7
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,25.42,15.16
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,14.64,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,7.2,0.06
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,11.39,3.87
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,16.73,8.6
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,22.09,13.32
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,26.7,17.31
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,31.31,21.23
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,37.48,26.42
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,43.66,31.55
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,52.96,39.23
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,62.28,46.86
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,74.45,56.78
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,86.81,66.78
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,92.85,71.5
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,98.92,76.24
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,105.84,81.65
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,112.8,87.08
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,131.71,102.26
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,150.94,117.6
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,159.09,123.94
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,167.3,130.33
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,181.04,141.15
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,194.86,152.0
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,226.19,176.73
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,257.86,201.52
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,291.76,227.79
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,307.68,240.02
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,307.28,239.7
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,306.67,239.3
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,288.56,225.29
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,253.88,198.39
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,344.19,272.72
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,408.52,325.42
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,560.82,445.53
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,664.5,525.74
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,536.03,426.3
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,407.57,325.63
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,282.07,225.66
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,176.84,139.68
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,295.18,237.48
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,372.96,298.02
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,371.11,292.86
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,357.15,275.99
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,293.76,220.4
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,233.05,166.58
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,172.17,114.12
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,118.39,70.31
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,67.65,35.6
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,29.48,17.93
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,17.93,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,7.08,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,16.52,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,25.28,14.03
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,65.68,33.78
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,73.71,42.62
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,62.8,40.12
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,53.12,36.58
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,30.54,20.47
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,36.71,25.66
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,42.89,30.78
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,60.31,45.27
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,78.06,59.82
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,93.68,72.45
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,109.48,85.09
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,121.26,94.36
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,133.18,103.69
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,147.59,115.02
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,162.28,126.48
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,182.27,142.13
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,202.58,157.91
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,216.69,168.75
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,230.91,179.67
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,257.18,200.1
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,303.04,235.42
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,345.89,268.42
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,389.07,301.37
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,413.68,320.37
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,437.91,339.13
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,427.8,331.8
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,417.35,324.33
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,387.23,301.75
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,357.39,279.23
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,450.93,355.98
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,517.83,411.16
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,680.64,540.0
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,799.69,630.52
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,753.35,597.83
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,705.02,562.78
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,652.54,522.24
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,598.9,479.8
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,543.63,435.4
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,484.67,386.76
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,421.84,333.31
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,360.6,279.73
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,296.82,223.22
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,236.65,169.2
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,174.12,114.95
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,119.86,70.52
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,67.13,34.35
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,27.36,15.62
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,15.74,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,15.74,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,24.73,13.13
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,66.63,33.1
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,102.99,63.91
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,124.32,87.1
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,152.39,114.6
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,178.95,139.95
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,230.67,182.87
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,289.93,231.95
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,353.2,283.8
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,411.82,331.13
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,469.34,376.93
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,530.21,424.48
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,630.44,502.32
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,728.63,577.07
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,777.8,611.35
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,834.2,650.05
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,870.69,674.22
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,904.13,696.22
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,932.1,714.57
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,956.57,730.53
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,975.5,743.14
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,990.67,753.31
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,1000.05,759.96
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,1005.51,764.1
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,1004.45,764.92
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,999.43,763.1
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,990.82,758.45
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,978.22,751.08
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,958.35,738.65
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,934.82,723.6
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,905.58,704.12
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,873.07,682.21
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,835.62,656.44
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,795.35,628.41
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,750.99,596.98
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,704.41,562.71
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,652.8,522.61
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,599.98,480.59
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,543.31,434.99
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,486.27,387.64
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,427.24,337.21
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,367.26,284.59
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,302.4,227.17
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,241.31,172.34
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,177.09,116.64
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,121.4,71.04
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,67.76,34.54
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,28.51,15.69
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,15.74,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
