Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.0,3.35,16.1,13.5,13.39,0.0
2018,9,29,6,30,51.0,17.0,3.5,16.4,21.0,24.33,8.66
2018,9,29,6,45,29.5,30.0,3.7,16.75,32.5,33.14,20.32
2018,9,29,7,0,8.0,43.0,3.9,17.1,44.0,35.22,23.6
2018,9,29,7,15,8.0,50.0,3.85,17.3,51.5,40.94,28.8
2018,9,29,7,30,8.0,57.0,3.8,17.5,59.0,46.78,33.93
2018,9,29,7,45,10.0,84.0,3.75,17.75,87.0,70.27,53.77
2018,9,29,8,0,12.0,111.0,3.7,18.0,115.0,94.48,73.95
2018,9,29,8,15,59.5,145.5,3.65,18.15,172.0,159.8,128.33
2018,9,29,8,30,107.0,180.0,3.6,18.3,229.0,237.0,191.53
2018,9,29,8,45,100.5,202.5,3.55,18.5,252.0,247.36,199.26
2018,9,29,9,0,94.0,225.0,3.5,18.7,275.0,269.18,216.03
2018,9,29,9,15,90.0,242.0,3.45,18.9,293.0,286.66,229.15
2018,9,29,9,30,86.0,259.0,3.4,19.1,311.0,303.74,241.79
2018,9,29,9,45,164.5,273.5,3.4,19.25,379.5,404.61,321.6
2018,9,29,10,0,243.0,288.0,3.4,19.4,448.0,513.2,404.81
2018,9,29,10,15,283.5,288.0,3.5,19.5,482.5,558.23,438.65
2018,9,29,10,30,324.0,288.0,3.6,19.6,517.0,604.37,473.3
2018,9,29,10,45,290.5,302.5,3.65,19.7,512.0,596.39,465.69
2018,9,29,11,0,257.0,317.0,3.7,19.8,507.0,585.78,456.43
2018,9,29,11,15,203.0,338.5,3.75,19.9,490.0,537.07,418.6
2018,9,29,11,30,149.0,360.0,3.8,20.0,473.0,508.86,395.61
2018,9,29,11,45,209.0,352.5,3.85,20.05,512.0,561.79,436.96
2018,9,29,12,0,269.0,345.0,3.9,20.1,551.0,638.02,494.14
2018,9,29,12,15,261.0,347.0,3.95,20.1,546.0,631.51,488.89
2018,9,29,12,30,253.0,349.0,4.0,20.1,541.0,623.71,483.2
2018,9,29,12,45,203.0,346.5,4.0,20.15,499.0,545.72,424.82
2018,9,29,13,0,153.0,344.0,4.0,20.2,457.0,491.53,383.36
2018,9,29,13,15,150.5,334.5,4.05,20.15,443.0,475.88,372.28
2018,9,29,13,30,148.0,325.0,4.1,20.1,429.0,459.73,360.63
2018,9,29,13,45,107.5,303.0,4.1,20.05,377.0,375.72,296.09
2018,9,29,14,0,67.0,281.0,4.1,20.0,325.0,314.99,248.52
2018,9,29,14,15,60.5,262.0,4.1,19.9,300.0,288.32,228.17
2018,9,29,14,30,54.0,243.0,4.1,19.8,275.0,262.15,207.93
2018,9,29,14,45,95.5,230.5,4.1,19.7,283.0,279.36,223.28
2018,9,29,15,0,137.0,218.0,4.1,19.6,291.0,307.6,246.93
2018,9,29,15,15,196.0,200.0,4.1,19.6,294.5,321.98,259.63
2018,9,29,15,30,255.0,182.0,4.1,19.6,298.0,343.06,276.97
2018,9,29,15,45,292.0,156.0,4.0,19.35,274.5,323.2,261.27
2018,9,29,16,0,329.0,130.0,3.9,19.1,251.0,298.95,241.19
2018,9,29,16,15,433.0,98.5,3.85,18.9,233.0,305.41,244.12
2018,9,29,16,30,537.0,67.0,3.8,18.7,215.0,292.81,229.15
2018,9,29,16,45,521.5,56.5,3.7,18.5,175.5,242.36,183.18
2018,9,29,17,0,506.0,46.0,3.6,18.3,136.0,193.24,137.51
2018,9,29,17,15,397.0,37.5,3.5,18.05,93.5,128.12,82.54
2018,9,29,17,30,288.0,29.0,3.4,17.8,51.0,75.15,33.51
2018,9,29,17,45,168.0,18.0,3.3,17.55,28.5,27.69,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.2,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,75.5,17.0,1.25,16.45,21.0,19.49,0.0
2018,9,30,6,30,119.0,28.0,1.3,16.7,37.0,45.65,19.02
2018,9,30,6,45,195.5,44.0,1.35,16.95,72.5,90.52,60.29
2018,9,30,7,0,272.0,60.0,1.4,17.2,108.0,140.57,102.21
2018,9,30,7,15,433.0,61.5,1.4,17.5,167.0,218.15,165.43
2018,9,30,7,30,594.0,63.0,1.4,17.8,226.0,311.61,242.28
2018,9,30,7,45,641.0,67.5,1.35,18.05,275.0,374.47,295.38
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,441.44,349.98
2018,9,30,8,15,720.0,76.0,1.3,18.55,372.0,502.01,397.99
2018,9,30,8,30,752.0,80.0,1.3,18.8,420.0,565.27,446.29
2018,9,30,8,45,776.0,82.0,1.3,19.1,464.0,622.29,488.28
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,679.33,528.94
2018,9,30,9,15,816.5,86.0,1.35,19.6,547.5,730.37,563.54
2018,9,30,9,30,833.0,88.0,1.4,19.8,587.0,780.13,596.39
2018,9,30,9,45,846.0,90.0,1.45,20.05,621.0,816.51,619.53
2018,9,30,10,0,859.0,92.0,1.5,20.3,655.0,858.92,646.69
2018,9,30,10,15,843.5,103.0,1.6,20.4,675.0,894.01,669.63
2018,9,30,10,30,828.0,114.0,1.7,20.5,695.0,915.16,683.33
2018,9,30,10,45,796.0,133.0,1.8,20.6,704.0,924.88,689.69
2018,9,30,11,0,764.0,152.0,1.9,20.7,713.0,929.12,692.63
2018,9,30,11,15,829.0,124.5,2.0,20.75,742.5,975.86,723.98
2018,9,30,11,30,894.0,97.0,2.1,20.8,772.0,1005.45,743.52
2018,9,30,11,45,764.0,156.0,2.15,20.8,735.0,958.68,712.79
2018,9,30,12,0,634.0,215.0,2.2,20.8,698.0,901.25,675.22
2018,9,30,12,15,550.0,249.0,2.3,20.75,666.5,842.16,634.82
2018,9,30,12,30,466.0,283.0,2.4,20.7,635.0,789.55,597.85
2018,9,30,12,45,335.0,310.5,2.45,20.6,561.5,661.45,506.18
2018,9,30,13,0,204.0,338.0,2.5,20.5,488.0,535.58,413.27
2018,9,30,13,15,128.0,311.0,2.55,20.35,404.0,430.8,335.05
2018,9,30,13,30,52.0,284.0,2.6,20.2,320.0,307.97,240.48
2018,9,30,13,45,118.0,281.5,2.65,20.0,359.5,383.8,301.77
2018,9,30,14,0,184.0,279.0,2.7,19.8,399.0,434.54,342.63
2018,9,30,14,15,192.0,273.0,2.75,19.65,392.5,428.39,338.62
2018,9,30,14,30,200.0,267.0,2.8,19.5,386.0,421.09,333.96
2018,9,30,14,45,168.0,248.5,2.8,19.3,344.0,369.38,294.23
2018,9,30,15,0,136.0,230.0,2.8,19.1,302.0,320.06,255.92
2018,9,30,15,15,118.0,206.5,2.8,19.1,265.0,277.63,222.63
2018,9,30,15,30,100.0,183.0,2.8,19.1,228.0,224.68,180.44
2018,9,30,15,45,69.5,159.5,2.75,18.9,189.0,180.08,144.24
2018,9,30,16,0,39.0,136.0,2.7,18.7,150.0,138.88,110.42
2018,9,30,16,15,29.0,114.5,2.55,18.55,124.0,112.48,88.59
2018,9,30,16,30,19.0,93.0,2.4,18.4,98.0,82.47,63.51
2018,9,30,16,45,11.5,73.0,2.25,18.3,76.0,62.27,46.39
2018,9,30,17,0,4.0,53.0,2.1,18.2,54.0,43.04,30.05
2018,9,30,17,15,25.0,36.5,1.9,18.05,38.5,35.62,22.25
2018,9,30,17,30,46.0,20.0,1.7,17.9,23.0,26.93,8.83
2018,9,30,17,45,46.0,13.5,1.55,17.75,14.0,14.37,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.55,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.2,10.5,10.74,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.3,16.0,19.26,4.6
2018,10,1,6,45,17.0,24.0,1.75,16.45,25.0,22.53,12.09
2018,10,1,7,0,0.0,34.0,1.8,16.6,34.0,25.96,16.13
2018,10,1,7,15,0.0,49.5,1.8,16.85,49.5,37.98,26.52
2018,10,1,7,30,0.0,65.0,1.8,17.1,65.0,50.43,37.17
2018,10,1,7,45,0.5,83.0,1.8,17.4,83.0,65.36,49.73
2018,10,1,8,0,1.0,101.0,1.8,17.7,101.0,80.47,62.25
2018,10,1,8,15,2.5,119.5,1.8,18.0,120.5,96.78,75.58
2018,10,1,8,30,4.0,138.0,1.8,18.3,140.0,113.39,88.97
2018,10,1,8,45,8.5,159.5,1.8,18.65,164.0,134.98,106.3
2018,10,1,9,0,13.0,181.0,1.8,19.0,188.0,157.18,123.9
2018,10,1,9,15,24.5,206.5,1.8,19.25,220.5,188.95,149.2
2018,10,1,9,30,36.0,232.0,1.8,19.5,253.0,237.85,187.63
2018,10,1,9,45,33.5,239.0,1.8,19.8,259.5,243.6,191.3
2018,10,1,10,0,31.0,246.0,1.8,20.1,266.0,249.2,195.0
2018,10,1,10,15,75.5,272.5,1.8,20.3,324.5,316.91,248.26
2018,10,1,10,30,120.0,299.0,1.8,20.5,383.0,408.48,317.87
2018,10,1,10,45,102.0,305.0,1.8,20.75,377.5,378.89,294.14
2018,10,1,11,0,84.0,311.0,1.8,21.0,372.0,369.41,286.0
2018,10,1,11,15,97.5,331.5,1.9,21.1,403.5,405.35,313.15
2018,10,1,11,30,111.0,352.0,2.0,21.2,435.0,441.53,340.04
2018,10,1,11,45,90.5,347.0,2.15,21.25,415.0,416.29,320.67
2018,10,1,12,0,70.0,342.0,2.3,21.3,395.0,390.58,301.12
2018,10,1,12,15,124.0,341.5,2.4,21.25,434.5,467.63,360.61
2018,10,1,12,30,178.0,341.0,2.5,21.2,474.0,519.8,400.73
2018,10,1,12,45,277.0,319.5,2.65,21.15,523.0,615.35,473.42
2018,10,1,13,0,376.0,298.0,2.8,21.1,572.0,683.48,525.4
2018,10,1,13,15,424.5,275.5,2.75,20.95,577.0,719.35,551.91
2018,10,1,13,30,473.0,253.0,2.7,20.8,582.0,730.2,561.26
2018,10,1,13,45,449.0,244.0,2.65,20.65,546.5,684.81,529.13
2018,10,1,14,0,425.0,235.0,2.6,20.5,511.0,638.91,496.67
2018,10,1,14,15,268.5,241.5,2.45,20.35,412.5,479.0,376.34
2018,10,1,14,30,112.0,248.0,2.3,20.2,314.0,332.1,261.93
2018,10,1,14,45,105.0,234.0,2.2,20.05,292.5,291.63,231.49
2018,10,1,15,0,98.0,220.0,2.1,19.9,271.0,268.76,213.93
2018,10,1,15,15,135.0,195.0,2.1,19.9,259.0,277.91,222.27
2018,10,1,15,30,172.0,170.0,2.1,19.9,247.0,268.64,215.64
2018,10,1,15,45,203.0,153.5,1.85,19.6,234.0,272.17,218.45
2018,10,1,16,0,234.0,137.0,1.6,19.3,221.0,259.35,207.59
2018,10,1,16,15,228.5,117.0,1.45,19.15,188.5,222.76,176.96
2018,10,1,16,30,223.0,97.0,1.3,19.0,156.0,186.62,145.95
2018,10,1,16,45,191.5,78.5,1.2,18.9,121.5,143.91,109.35
2018,10,1,17,0,160.0,60.0,1.1,18.8,87.0,105.03,75.8
2018,10,1,17,15,123.5,42.0,1.05,18.65,58.5,69.59,45.36
2018,10,1,17,30,87.0,24.0,1.0,18.5,30.0,37.01,10.44
2018,10,1,17,45,65.0,15.0,0.95,18.35,17.0,17.16,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.5,9.5,1.45,17.65,10.0,11.39,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,20.08,3.76
2018,10,2,6,45,22.5,18.5,1.6,18.0,20.0,21.4,10.82
2018,10,2,7,0,0.0,24.0,1.7,18.2,24.0,18.27,9.58
2018,10,2,7,15,4.0,37.0,1.75,18.45,38.0,29.6,19.21
2018,10,2,7,30,8.0,50.0,1.8,18.7,52.0,41.44,29.29
2018,10,2,7,45,5.5,69.0,1.8,19.0,70.5,55.79,41.4
2018,10,2,8,0,3.0,88.0,1.8,19.3,89.0,70.38,53.49
2018,10,2,8,15,20.5,117.5,1.95,19.55,126.5,112.18,88.1
2018,10,2,8,30,38.0,147.0,2.1,19.8,164.0,151.69,120.37
2018,10,2,8,45,38.0,156.0,2.2,20.05,174.5,161.53,127.97
2018,10,2,9,0,38.0,165.0,2.3,20.3,185.0,171.43,135.58
2018,10,2,9,15,42.0,196.0,2.4,20.55,219.5,206.02,162.83
2018,10,2,9,30,46.0,227.0,2.5,20.8,254.0,241.44,190.3
2018,10,2,9,45,44.0,239.5,2.6,21.05,266.5,253.56,199.13
2018,10,2,10,0,42.0,252.0,2.7,21.3,279.0,265.55,207.87
2018,10,2,10,15,51.5,272.5,2.75,21.5,307.0,296.05,231.27
2018,10,2,10,30,61.0,293.0,2.8,21.7,335.0,327.18,254.87
2018,10,2,10,45,91.5,305.0,2.85,21.9,370.5,369.83,287.84
2018,10,2,11,0,122.0,317.0,2.9,22.1,406.0,436.19,337.94
2018,10,2,11,15,131.0,318.0,2.95,22.25,414.5,448.15,346.55
2018,10,2,11,30,140.0,319.0,3.0,22.4,423.0,459.74,355.15
2018,10,2,11,45,86.0,299.5,3.05,22.5,363.5,362.58,280.76
2018,10,2,12,0,32.0,280.0,3.1,22.6,304.0,288.47,222.63
2018,10,2,12,15,19.5,236.0,3.15,22.55,250.5,213.6,164.81
2018,10,2,12,30,7.0,192.0,3.2,22.5,197.0,161.96,124.17
2018,10,2,12,45,95.0,238.0,3.25,22.45,307.0,328.67,257.19
2018,10,2,13,0,183.0,284.0,3.3,22.4,417.0,460.22,358.79
2018,10,2,13,15,184.0,296.0,3.35,22.3,426.5,470.06,365.84
2018,10,2,13,30,185.0,308.0,3.4,22.2,436.0,479.19,372.96
2018,10,2,13,45,186.0,299.0,3.45,22.05,423.5,465.3,363.31
2018,10,2,14,0,187.0,290.0,3.5,21.9,411.0,450.71,353.19
2018,10,2,14,15,145.5,271.5,3.55,21.65,362.5,389.93,306.92
2018,10,2,14,30,104.0,253.0,3.6,21.4,314.0,314.6,248.81
2018,10,2,14,45,99.0,233.0,3.65,21.2,288.0,286.84,227.86
2018,10,2,15,0,94.0,213.0,3.7,21.0,262.0,259.45,206.78
2018,10,2,15,15,177.0,189.0,3.7,21.0,270.5,300.45,241.24
2018,10,2,15,30,260.0,165.0,3.7,21.0,279.0,331.2,266.51
2018,10,2,15,45,242.5,142.5,3.65,20.5,239.5,283.86,228.69
2018,10,2,16,0,225.0,120.0,3.6,20.0,200.0,238.07,191.46
2018,10,2,16,15,112.5,91.0,3.45,19.8,131.0,135.97,107.37
2018,10,2,16,30,0.0,62.0,3.3,19.6,62.0,48.04,34.68
2018,10,2,16,45,76.5,48.5,3.2,19.35,61.0,69.97,51.24
2018,10,2,17,0,153.0,35.0,3.1,19.1,60.0,83.93,58.91
2018,10,2,17,15,76.5,22.5,2.85,18.9,35.0,39.63,23.05
2018,10,2,17,30,0.0,10.0,2.6,18.7,10.0,7.59,0.0
2018,10,2,17,45,0.0,5.0,2.4,18.5,5.0,3.93,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,1.0,18.4,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,1.1,18.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,13.5,1.2,18.6,13.5,10.24,2.99
2018,10,3,7,30,0.0,20.0,1.3,18.7,20.0,15.21,7.24
2018,10,3,7,45,0.0,27.5,1.4,18.8,27.5,20.95,12.12
2018,10,3,8,0,0.0,35.0,1.5,18.9,35.0,26.71,16.96
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,29.02,18.85
2018,10,3,8,30,0.0,41.0,1.7,19.1,41.0,31.35,20.72
2018,10,3,8,45,0.0,58.0,1.8,19.2,58.0,44.46,31.58
2018,10,3,9,0,0.0,75.0,1.9,19.3,75.0,57.63,42.36
2018,10,3,9,15,4.5,112.5,1.9,19.35,115.0,91.33,70.05
2018,10,3,9,30,9.0,150.0,1.9,19.4,155.0,126.88,98.84
2018,10,3,9,45,6.0,158.0,1.9,19.5,161.5,131.36,102.03
2018,10,3,10,0,3.0,166.0,1.9,19.6,168.0,135.67,105.12
2018,10,3,10,15,55.0,204.0,1.85,19.7,242.0,230.8,182.31
2018,10,3,10,30,107.0,242.0,1.8,19.8,316.0,338.63,266.61
2018,10,3,10,45,166.5,287.0,1.8,19.9,405.5,445.27,347.55
2018,10,3,11,0,226.0,332.0,1.8,20.0,495.0,554.45,427.68
2018,10,3,11,15,176.0,334.5,1.8,20.0,462.5,511.31,393.82
2018,10,3,11,30,126.0,337.0,1.8,20.0,430.0,466.16,359.24
2018,10,3,11,45,74.5,277.0,1.85,20.05,332.0,328.55,255.59
2018,10,3,12,0,23.0,217.0,1.9,20.1,234.0,216.83,168.39
2018,10,3,12,15,44.5,239.5,2.0,20.05,272.5,260.53,203.69
2018,10,3,12,30,66.0,262.0,2.1,20.0,311.0,304.29,238.21
2018,10,3,12,45,139.5,297.5,2.2,19.95,398.5,435.57,340.05
2018,10,3,13,0,213.0,333.0,2.3,19.9,486.0,542.47,420.75
2018,10,3,13,15,175.0,320.5,2.3,19.9,444.0,488.62,379.76
2018,10,3,13,30,137.0,308.0,2.3,19.9,402.0,435.71,339.92
2018,10,3,13,45,249.0,260.5,2.35,19.85,423.0,503.0,394.68
2018,10,3,14,0,361.0,213.0,2.4,19.8,444.0,563.0,442.47
2018,10,3,14,15,591.5,146.0,2.35,19.75,500.5,681.57,534.19
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,756.1,588.47
2018,10,3,14,45,808.5,75.5,2.3,19.7,518.5,708.02,554.66
2018,10,3,15,0,795.0,72.0,2.3,19.7,480.0,664.77,524.94
2018,10,3,15,15,772.5,70.0,2.3,19.7,437.0,609.05,483.59
2018,10,3,15,30,750.0,68.0,2.3,19.7,394.0,553.28,440.89
2018,10,3,15,45,664.5,68.0,2.25,19.65,332.0,464.43,371.31
2018,10,3,16,0,579.0,68.0,2.2,19.6,270.0,383.98,306.59
2018,10,3,16,15,400.0,70.0,2.2,19.5,199.0,270.36,214.6
2018,10,3,16,30,221.0,72.0,2.2,19.4,128.0,161.36,125.62
2018,10,3,16,45,215.5,53.0,2.2,19.3,97.5,134.68,101.41
2018,10,3,17,0,210.0,34.0,2.2,19.2,67.0,98.81,69.06
2018,10,3,17,15,211.5,28.0,2.1,18.95,50.5,79.38,48.92
2018,10,3,17,30,213.0,22.0,2.0,18.7,34.0,57.17,1.97
2018,10,3,17,45,106.5,11.0,1.9,18.5,17.0,17.66,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.9,1.5,1.18,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.0,3.0,2.27,0.0
2018,10,4,6,45,0.0,6.0,2.05,17.15,6.0,4.54,0.0
2018,10,4,7,0,0.0,9.0,2.2,17.3,9.0,6.82,0.04
2018,10,4,7,15,0.0,15.5,2.2,17.4,15.5,11.77,4.3
2018,10,4,7,30,0.0,22.0,2.2,17.5,22.0,16.73,8.58
2018,10,4,7,45,0.0,39.0,2.25,17.6,39.0,29.77,19.67
2018,10,4,8,0,0.0,56.0,2.3,17.7,56.0,42.87,30.71
2018,10,4,8,15,0.0,63.0,2.4,17.8,63.0,48.29,35.18
2018,10,4,8,30,0.0,70.0,2.5,17.9,70.0,53.71,39.6
2018,10,4,8,45,0.5,79.0,2.55,18.0,79.5,61.04,45.58
2018,10,4,9,0,1.0,88.0,2.6,18.1,89.0,68.48,51.61
2018,10,4,9,15,7.5,144.5,2.75,18.15,149.0,121.06,94.91
2018,10,4,9,30,14.0,201.0,2.9,18.2,209.0,176.67,139.87
2018,10,4,9,45,13.5,206.5,3.0,18.25,214.5,181.14,143.04
2018,10,4,10,0,13.0,212.0,3.1,18.3,220.0,185.65,146.36
2018,10,4,10,15,18.5,227.5,3.25,18.3,239.5,204.76,161.62
2018,10,4,10,30,24.0,243.0,3.4,18.3,259.0,224.26,177.1
2018,10,4,10,45,60.0,283.0,3.55,18.3,325.5,318.41,252.18
2018,10,4,11,0,96.0,323.0,3.7,18.3,392.0,396.64,313.37
2018,10,4,11,15,92.5,331.5,3.85,18.3,399.0,403.43,318.06
2018,10,4,11,30,89.0,340.0,4.0,18.3,406.0,409.86,322.79
2018,10,4,11,45,82.5,338.0,4.1,18.3,399.5,401.6,316.23
2018,10,4,12,0,76.0,336.0,4.2,18.3,393.0,393.03,309.53
2018,10,4,12,15,98.5,339.5,4.35,18.25,412.5,419.25,330.84
2018,10,4,12,30,121.0,343.0,4.5,18.2,432.0,468.63,369.48
2018,10,4,12,45,107.5,334.5,4.6,18.15,412.5,421.35,333.35
2018,10,4,13,0,94.0,326.0,4.7,18.1,393.0,397.79,315.3
2018,10,4,13,15,113.5,320.0,4.7,18.05,399.0,430.63,341.62
2018,10,4,13,30,133.0,314.0,4.7,18.0,405.0,439.46,349.42
2018,10,4,13,45,253.5,268.0,4.7,17.9,432.0,516.05,412.72
2018,10,4,14,0,374.0,222.0,4.7,17.8,459.0,584.43,468.49
2018,10,4,14,15,596.5,153.0,4.65,17.75,507.5,693.94,556.45
2018,10,4,14,30,819.0,84.0,4.6,17.7,556.0,768.33,613.37
2018,10,4,14,45,806.5,80.5,4.55,17.65,518.0,720.27,578.35
2018,10,4,15,0,794.0,77.0,4.5,17.6,480.0,670.69,542.47
2018,10,4,15,15,770.0,74.5,4.5,17.6,436.0,613.31,498.15
2018,10,4,15,30,746.0,72.0,4.5,17.6,392.0,556.03,452.73
2018,10,4,15,45,720.0,67.5,4.35,17.4,346.5,495.88,403.71
2018,10,4,16,0,694.0,63.0,4.2,17.2,301.0,436.77,354.06
2018,10,4,16,15,652.5,58.0,4.25,17.05,253.5,371.47,298.23
2018,10,4,16,30,611.0,53.0,4.3,16.9,206.0,310.65,244.33
2018,10,4,16,45,540.0,47.0,4.3,16.75,159.5,241.95,183.38
2018,10,4,17,0,469.0,41.0,4.3,16.6,113.0,181.09,128.76
2018,10,4,17,15,324.5,31.0,4.3,16.4,72.0,109.32,67.86
2018,10,4,17,30,180.0,21.0,4.3,16.2,31.0,51.15,0.0
2018,10,4,17,45,90.0,10.5,4.3,16.0,15.5,15.98,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,21.41,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,67.67,10.09
2018,10,5,6,45,383.5,32.0,3.0,15.45,81.5,128.55,83.06
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,202.77,146.49
2018,10,5,7,15,594.5,45.0,2.8,15.95,172.5,265.5,202.98
2018,10,5,7,30,665.0,50.0,2.6,16.1,221.0,337.03,265.96
2018,10,5,7,45,708.0,53.5,2.4,16.25,270.5,401.24,321.75
2018,10,5,8,0,751.0,57.0,2.2,16.4,320.0,468.9,378.11
2018,10,5,8,15,780.5,59.5,2.2,16.6,367.5,530.7,428.29
2018,10,5,8,30,810.0,62.0,2.2,16.8,415.0,588.79,474.02
2018,10,5,8,45,830.0,64.5,2.25,17.0,458.5,645.47,517.3
2018,10,5,9,0,850.0,67.0,2.3,17.2,502.0,701.71,557.72
2018,10,5,9,15,797.5,89.0,2.3,17.35,522.5,731.25,577.05
2018,10,5,9,30,745.0,111.0,2.3,17.5,543.0,746.17,585.9
2018,10,5,9,45,770.5,110.5,2.3,17.7,580.0,796.19,619.82
2018,10,5,10,0,796.0,110.0,2.3,17.9,617.0,845.05,652.09
2018,10,5,10,15,851.5,94.0,2.2,18.1,656.5,891.31,681.18
2018,10,5,10,30,907.0,78.0,2.1,18.3,696.0,947.24,716.21
2018,10,5,10,45,911.0,79.0,2.05,18.45,714.5,972.39,730.62
2018,10,5,11,0,915.0,80.0,2.0,18.6,733.0,994.05,742.99
2018,10,5,11,15,916.0,80.5,1.95,18.85,743.5,1008.56,750.41
2018,10,5,11,30,917.0,81.0,1.9,19.1,754.0,1019.32,755.52
2018,10,5,11,45,874.5,102.0,1.85,19.3,746.0,1005.81,745.11
2018,10,5,12,0,832.0,123.0,1.8,19.5,738.0,1001.9,741.42
2018,10,5,12,15,716.5,172.5,2.0,19.55,700.0,946.15,707.21
2018,10,5,12,30,601.0,222.0,2.2,19.6,662.0,875.81,661.77
2018,10,5,12,45,542.5,233.5,2.35,19.65,625.5,814.7,620.86
2018,10,5,13,0,484.0,245.0,2.5,19.7,589.0,760.59,583.56
2018,10,5,13,15,671.5,169.0,2.75,19.7,631.5,859.05,658.51
2018,10,5,13,30,859.0,93.0,3.0,19.7,674.0,915.07,699.07
2018,10,5,13,45,867.0,85.0,3.3,19.75,651.0,890.08,684.17
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,861.22,666.88
2018,10,5,14,15,862.5,75.5,3.75,19.7,594.0,818.94,639.26
2018,10,5,14,30,850.0,74.0,3.9,19.6,560.0,774.54,609.71
2018,10,5,14,45,834.0,72.0,4.05,19.45,520.5,725.03,575.97
2018,10,5,15,0,818.0,70.0,4.2,19.3,481.0,674.23,540.58
2018,10,5,15,15,769.0,73.5,4.2,19.3,432.0,612.29,493.33
2018,10,5,15,30,720.0,77.0,4.2,19.3,383.0,546.14,441.27
2018,10,5,15,45,686.0,72.0,4.5,18.95,335.0,482.16,390.98
2018,10,5,16,0,652.0,67.0,4.8,18.6,287.0,421.49,341.26
2018,10,5,16,15,561.5,63.5,4.95,18.3,231.0,337.86,271.23
2018,10,5,16,30,471.0,60.0,5.1,18.0,175.0,263.41,207.43
2018,10,5,16,45,376.0,46.5,5.25,17.7,124.5,187.26,141.97
2018,10,5,17,0,281.0,33.0,5.4,17.4,74.0,122.28,86.37
2018,10,5,17,15,235.0,27.0,5.45,17.1,52.0,87.26,52.94
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,52.04,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,16.48,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.0,11.0,4.0,15.85,18.0,20.58,0.0
2018,10,6,6,30,234.0,22.0,4.2,16.1,36.0,65.23,2.59
2018,10,6,6,45,376.0,30.5,4.35,16.4,78.0,127.01,81.48
2018,10,6,7,0,518.0,39.0,4.5,16.7,120.0,201.99,145.93
2018,10,6,7,15,360.0,41.0,4.55,16.9,107.0,182.2,139.73
2018,10,6,7,30,202.0,43.0,4.6,17.1,94.0,136.17,107.3
2018,10,6,7,45,101.0,60.5,4.6,17.3,86.0,110.59,87.83
2018,10,6,8,0,0.0,78.0,4.6,17.5,78.0,60.58,45.63
2018,10,6,8,15,3.0,96.5,4.65,17.7,98.0,77.62,59.87
2018,10,6,8,30,6.0,115.0,4.7,17.9,118.0,95.15,74.33
2018,10,6,8,45,45.0,153.5,4.75,18.1,176.5,165.67,133.21
2018,10,6,9,0,84.0,192.0,4.8,18.3,235.0,233.92,189.26
2018,10,6,9,15,177.0,211.0,4.8,18.5,310.5,343.87,279.0
2018,10,6,9,30,270.0,230.0,4.8,18.7,386.0,464.39,374.52
2018,10,6,9,45,341.5,232.0,4.8,18.95,440.5,538.06,431.7
2018,10,6,10,0,413.0,234.0,4.8,19.2,495.0,636.24,505.92
2018,10,6,10,15,606.5,180.0,4.85,19.35,581.5,780.28,616.08
2018,10,6,10,30,800.0,126.0,4.9,19.5,668.0,914.58,711.74
2018,10,6,10,45,871.5,102.0,4.95,19.7,707.5,962.52,743.75
2018,10,6,11,0,943.0,78.0,5.0,19.9,747.0,1020.88,783.3
2018,10,6,11,15,946.0,78.5,5.0,20.0,759.0,1037.7,793.66
2018,10,6,11,30,949.0,79.0,5.0,20.1,771.0,1050.68,801.77
2018,10,6,11,45,950.0,79.0,5.05,20.2,774.5,1057.16,806.02
2018,10,6,12,0,951.0,79.0,5.1,20.3,778.0,1059.66,807.76
2018,10,6,12,15,948.5,79.0,5.15,20.35,772.5,1054.65,804.68
2018,10,6,12,30,946.0,79.0,5.2,20.4,767.0,1045.7,799.08
2018,10,6,12,45,942.0,78.5,5.25,20.45,753.5,1030.79,789.52
2018,10,6,13,0,938.0,78.0,5.3,20.5,740.0,1012.11,777.47
2018,10,6,13,15,931.5,78.0,5.35,20.6,719.5,987.97,761.54
2018,10,6,13,30,925.0,78.0,5.4,20.7,699.0,960.4,743.23
2018,10,6,13,45,915.0,77.0,5.45,20.75,670.0,925.24,719.65
2018,10,6,14,0,905.0,76.0,5.5,20.8,641.0,887.2,693.9
2018,10,6,14,15,893.0,74.5,5.6,20.75,606.5,844.26,664.9
2018,10,6,14,30,881.0,73.0,5.7,20.7,572.0,799.05,633.88
2018,10,6,14,45,864.5,71.0,5.8,20.7,531.5,747.85,597.79
2018,10,6,15,0,848.0,69.0,5.9,20.7,491.0,695.3,560.11
2018,10,6,15,15,825.0,67.0,5.9,20.7,446.0,637.38,515.98
2018,10,6,15,30,802.0,65.0,5.9,20.7,401.0,584.21,473.41
2018,10,6,15,45,768.5,61.5,6.05,20.45,352.0,518.04,420.2
2018,10,6,16,0,735.0,58.0,6.2,20.2,303.0,453.6,366.56
2018,10,6,16,15,685.5,54.0,6.2,19.85,253.0,383.46,306.56
2018,10,6,16,30,636.0,50.0,6.2,19.5,203.0,317.58,248.39
2018,10,6,16,45,557.0,44.5,6.25,19.15,155.0,246.29,185.29
2018,10,6,17,0,478.0,39.0,6.3,18.8,107.0,182.7,128.46
2018,10,6,17,15,336.5,30.0,6.3,18.45,68.0,111.8,66.01
2018,10,6,17,30,195.0,21.0,6.3,18.1,29.0,45.14,0.0
2018,10,6,17,45,97.5,10.5,6.3,17.75,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.35,17.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,132.0,11.0,4.85,17.3,18.5,22.55,0.0
2018,10,7,6,30,264.0,22.0,5.0,17.6,37.0,70.71,0.0
2018,10,7,6,45,411.5,29.5,5.2,17.9,80.0,135.73,86.06
2018,10,7,7,0,559.0,37.0,5.4,18.2,123.0,212.45,152.61
2018,10,7,7,15,630.0,41.5,5.55,18.4,172.5,278.55,212.56
2018,10,7,7,30,701.0,46.0,5.7,18.6,222.0,352.04,278.16
2018,10,7,7,45,744.5,49.5,5.85,18.8,272.5,418.56,337.21
2018,10,7,8,0,788.0,53.0,6.0,19.0,323.0,488.54,397.36
2018,10,7,8,15,816.5,55.5,5.95,19.25,371.5,547.41,446.68
2018,10,7,8,30,845.0,58.0,5.9,19.5,420.0,610.9,497.88
2018,10,7,8,45,864.5,61.0,5.85,19.7,465.0,669.5,543.77
2018,10,7,9,0,884.0,64.0,5.8,19.9,510.0,727.52,586.09
2018,10,7,9,15,898.0,65.5,5.75,20.2,549.5,778.59,621.87
2018,10,7,9,30,912.0,67.0,5.7,20.5,589.0,827.94,655.8
2018,10,7,9,45,921.5,69.0,5.65,20.75,622.5,872.05,685.53
2018,10,7,10,0,931.0,71.0,5.6,21.0,656.0,913.58,713.04
2018,10,7,10,15,938.5,72.0,5.5,21.2,683.0,949.28,735.94
2018,10,7,10,30,946.0,73.0,5.4,21.4,710.0,981.83,756.43
2018,10,7,10,45,950.0,74.0,5.35,21.65,729.0,1007.69,772.3
2018,10,7,11,0,954.0,75.0,5.3,21.9,748.0,1029.91,785.67
2018,10,7,11,15,955.0,75.5,5.2,22.05,758.5,1044.82,793.95
2018,10,7,11,30,956.0,76.0,5.1,22.2,769.0,1055.81,799.65
2018,10,7,11,45,955.5,77.0,5.05,22.4,772.0,1061.92,802.44
2018,10,7,12,0,955.0,78.0,5.0,22.6,775.0,1064.02,802.68
2018,10,7,12,15,950.5,79.0,4.95,22.7,769.0,1058.08,797.98
2018,10,7,12,30,946.0,80.0,4.9,22.8,763.0,1048.22,790.84
2018,10,7,12,45,938.0,81.5,4.85,22.9,749.0,1031.62,779.31
2018,10,7,13,0,930.0,83.0,4.8,23.0,735.0,1011.36,765.47
2018,10,7,13,15,924.0,82.5,4.8,23.05,714.5,987.2,749.66
2018,10,7,13,30,918.0,82.0,4.8,23.1,694.0,959.62,731.55
2018,10,7,13,45,908.5,80.5,4.85,23.15,665.0,924.45,708.53
2018,10,7,14,0,899.0,79.0,4.9,23.2,636.0,886.41,683.38
2018,10,7,14,15,888.0,77.0,4.95,23.2,601.5,843.88,654.94
2018,10,7,14,30,877.0,75.0,5.0,23.2,567.0,799.03,624.53
2018,10,7,14,45,863.5,71.5,5.05,23.2,527.0,748.49,589.52
2018,10,7,15,0,850.0,68.0,5.1,23.2,487.0,696.35,552.8
2018,10,7,15,15,827.0,66.0,5.1,23.2,442.0,638.31,509.54
2018,10,7,15,30,804.0,64.0,5.1,23.2,397.0,585.05,467.69
2018,10,7,15,45,775.0,60.0,4.95,23.0,348.5,520.73,416.17
2018,10,7,16,0,746.0,56.0,4.8,22.8,300.0,457.69,364.09
2018,10,7,16,15,699.0,51.5,4.55,22.45,250.0,387.54,304.89
2018,10,7,16,30,652.0,47.0,4.3,22.1,200.0,321.43,247.3
2018,10,7,16,45,575.0,41.5,4.1,21.7,152.0,248.62,183.9
2018,10,7,17,0,498.0,36.0,3.9,21.3,104.0,185.83,128.27
2018,10,7,17,15,354.0,28.0,3.8,20.9,66.0,114.23,64.17
2018,10,7,17,30,210.0,20.0,3.7,20.5,28.0,46.75,0.0
2018,10,7,17,45,105.0,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.85,17.5,22.35,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.2,35.0,69.18,0.0
2018,10,8,6,45,398.0,29.0,3.6,18.55,76.5,133.73,84.0
2018,10,8,7,0,544.0,36.0,3.7,18.9,118.0,208.97,149.44
2018,10,8,7,15,615.0,40.5,3.85,19.15,166.5,274.27,208.1
2018,10,8,7,30,686.0,45.0,4.0,19.4,215.0,346.97,272.18
2018,10,8,7,45,729.5,48.5,4.15,19.65,264.5,412.66,329.59
2018,10,8,8,0,773.0,52.0,4.3,19.9,314.0,481.83,388.01
2018,10,8,8,15,802.0,54.0,4.4,20.2,361.5,539.5,435.69
2018,10,8,8,30,831.0,56.0,4.5,20.5,409.0,601.96,485.44
2018,10,8,8,45,850.5,58.0,4.55,20.8,452.5,658.65,529.11
2018,10,8,9,0,870.0,60.0,4.6,21.1,496.0,714.79,569.18
2018,10,8,9,15,884.5,61.5,4.55,21.35,535.0,765.57,604.1
2018,10,8,9,30,899.0,63.0,4.5,21.6,574.0,814.73,637.22
2018,10,8,9,45,908.5,64.5,4.45,21.85,606.5,857.71,665.37
2018,10,8,10,0,918.0,66.0,4.4,22.1,639.0,898.15,691.47
2018,10,8,10,15,925.5,67.0,4.35,22.3,665.5,933.39,713.9
2018,10,8,10,30,933.0,68.0,4.3,22.5,692.0,965.53,734.06
2018,10,8,10,45,938.0,68.5,4.2,22.7,711.0,991.4,749.53
2018,10,8,11,0,943.0,69.0,4.1,22.9,730.0,1013.72,762.58
2018,10,8,11,15,945.5,69.0,4.0,23.05,741.0,1029.28,771.25
2018,10,8,11,30,948.0,69.0,3.9,23.2,752.0,1041.01,777.46
2018,10,8,11,45,949.0,69.5,3.8,23.35,755.5,1047.92,780.58
2018,10,8,12,0,950.0,70.0,3.7,23.5,759.0,1050.87,781.24
2018,10,8,12,15,948.0,70.5,3.65,23.55,754.5,1046.82,778.11
2018,10,8,12,30,946.0,71.0,3.6,23.6,750.0,1038.83,772.59
2018,10,8,12,45,942.0,71.0,3.55,23.65,737.0,1024.37,762.97
2018,10,8,13,0,938.0,71.0,3.5,23.7,724.0,1006.15,751.02
2018,10,8,13,15,931.0,71.0,3.55,23.65,703.0,981.42,735.84
2018,10,8,13,30,924.0,71.0,3.6,23.6,682.0,953.3,718.39
2018,10,8,13,45,914.5,69.5,3.6,23.55,653.5,917.9,695.6
2018,10,8,14,0,905.0,68.0,3.6,23.5,625.0,879.62,670.74
2018,10,8,14,15,892.0,67.5,3.65,23.4,590.5,836.93,642.99
2018,10,8,14,30,879.0,67.0,3.7,23.3,556.0,792.08,613.35
2018,10,8,14,45,860.5,65.5,3.75,23.15,515.5,739.96,578.13
2018,10,8,15,0,842.0,64.0,3.8,23.0,475.0,686.7,541.44
2018,10,8,15,15,819.0,62.0,3.8,23.0,430.5,629.03,499.2
2018,10,8,15,30,796.0,60.0,3.8,23.0,386.0,576.18,458.17
2018,10,8,15,45,761.0,57.5,3.85,22.55,337.5,510.66,407.04
2018,10,8,16,0,726.0,55.0,3.9,22.1,289.0,447.03,355.5
2018,10,8,16,15,674.5,51.5,3.9,21.55,240.0,377.04,297.17
2018,10,8,16,30,623.0,48.0,3.9,21.0,191.0,311.54,240.55
2018,10,8,16,45,540.5,42.0,3.9,20.5,144.0,239.43,177.9
2018,10,8,17,0,458.0,36.0,3.9,20.0,97.0,175.45,121.5
2018,10,8,17,15,318.5,27.0,3.9,19.45,60.5,105.46,56.64
2018,10,8,17,30,179.0,18.0,3.9,18.9,24.0,40.78,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.35,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
