Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.5,4.45,14.55,1.5,0.0,0.0
2018,10,29,6,30,4.0,3.0,4.4,14.7,3.0,0.0,0.0
2018,10,29,6,45,26.0,15.0,4.4,14.9,17.0,19.07,0.0
2018,10,29,7,0,48.0,27.0,4.4,15.1,31.0,47.59,26.14
2018,10,29,7,15,43.5,45.0,4.35,15.3,50.5,68.15,49.83
2018,10,29,7,30,39.0,63.0,4.3,15.5,70.0,78.53,60.18
2018,10,29,7,45,66.0,83.0,4.3,15.75,98.5,113.95,91.02
2018,10,29,8,0,93.0,103.0,4.3,16.0,127.0,163.04,133.13
2018,10,29,8,15,125.5,119.5,4.4,16.15,159.0,204.59,168.76
2018,10,29,8,30,158.0,136.0,4.5,16.3,191.0,249.47,206.72
2018,10,29,8,45,146.5,156.0,4.55,16.5,212.0,269.99,223.12
2018,10,29,9,0,135.0,176.0,4.6,16.7,233.0,289.27,238.14
2018,10,29,9,15,202.5,187.5,4.6,16.8,281.0,360.8,297.25
2018,10,29,9,30,270.0,199.0,4.6,16.9,329.0,456.58,374.04
2018,10,29,9,45,302.0,207.5,4.6,17.05,362.0,503.96,410.84
2018,10,29,10,0,334.0,216.0,4.6,17.2,395.0,552.56,448.23
2018,10,29,10,15,302.0,233.0,4.6,17.3,400.5,551.9,445.75
2018,10,29,10,30,270.0,250.0,4.6,17.4,406.0,548.51,441.36
2018,10,29,10,45,305.0,246.5,4.55,17.5,428.0,584.55,469.24
2018,10,29,11,0,340.0,243.0,4.5,17.6,450.0,620.69,496.77
2018,10,29,11,15,406.0,232.0,4.5,17.65,483.0,703.77,559.73
2018,10,29,11,30,472.0,221.0,4.5,17.7,516.0,763.16,604.49
2018,10,29,11,45,549.5,195.0,4.5,17.8,539.5,815.75,644.46
2018,10,29,12,0,627.0,169.0,4.5,17.9,563.0,877.26,688.7
2018,10,29,12,15,681.5,149.5,4.5,18.1,574.5,908.78,710.47
2018,10,29,12,30,736.0,130.0,4.5,18.3,586.0,935.35,728.91
2018,10,29,12,45,767.5,118.0,4.55,18.45,584.5,935.94,729.6
2018,10,29,13,0,799.0,106.0,4.6,18.6,583.0,940.56,733.51
2018,10,29,13,15,844.0,89.5,4.55,18.75,577.5,947.82,738.63
2018,10,29,13,30,889.0,73.0,4.5,18.9,572.0,938.17,731.9
2018,10,29,13,45,879.0,71.5,4.5,19.0,544.5,902.86,707.67
2018,10,29,14,0,869.0,70.0,4.5,19.1,517.0,864.96,681.63
2018,10,29,14,15,852.5,68.0,4.5,19.1,482.0,818.55,649.42
2018,10,29,14,30,836.0,66.0,4.5,19.1,447.0,770.48,615.62
2018,10,29,14,45,813.0,64.0,4.55,19.1,407.5,723.62,582.44
2018,10,29,15,0,790.0,62.0,4.6,19.1,368.0,667.95,541.87
2018,10,29,15,15,758.0,59.0,4.6,19.1,324.5,604.73,493.74
2018,10,29,15,30,726.0,56.0,4.6,19.1,281.0,542.53,443.53
2018,10,29,15,45,677.0,52.5,4.9,18.8,235.5,471.28,385.44
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,403.44,327.63
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,325.93,259.85
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,253.52,194.49
2018,10,29,16,45,328.0,28.0,5.35,17.3,63.5,165.85,108.36
2018,10,29,17,0,188.0,19.0,5.4,16.9,27.0,69.36,0.0
2018,10,29,17,15,94.0,9.5,5.55,16.65,13.5,7.47,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.5,32.0,78.96,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.7,57.0,177.69,103.19
2018,10,30,7,15,493.0,33.0,5.2,15.0,99.5,251.03,192.21
2018,10,30,7,30,602.0,39.0,5.4,15.3,142.0,338.28,271.39
2018,10,30,7,45,663.5,43.5,5.6,15.6,189.0,410.52,336.78
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,488.02,404.59
2018,10,30,8,15,763.0,51.0,5.85,16.25,281.5,554.03,460.78
2018,10,30,8,30,801.0,54.0,5.9,16.6,327.0,622.0,516.59
2018,10,30,8,45,827.0,56.0,5.95,16.9,369.5,674.94,557.4
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,733.93,601.45
2018,10,30,9,15,871.5,60.0,5.85,17.5,450.0,786.62,638.97
2018,10,30,9,30,890.0,62.0,5.7,17.8,488.0,838.06,674.71
2018,10,30,9,45,902.5,63.5,5.55,18.1,520.0,882.01,704.14
2018,10,30,10,0,915.0,65.0,5.4,18.4,552.0,923.68,731.38
2018,10,30,10,15,922.5,66.0,5.35,18.7,576.5,957.48,753.19
2018,10,30,10,30,930.0,67.0,5.3,19.0,601.0,988.26,772.69
2018,10,30,10,45,935.5,67.5,5.2,19.25,618.5,1013.22,787.74
2018,10,30,11,0,941.0,68.0,5.1,19.5,636.0,1034.73,800.34
2018,10,30,11,15,944.0,68.0,5.05,19.7,646.0,1049.5,808.86
2018,10,30,11,30,947.0,68.0,5.0,19.9,656.0,1060.54,814.95
2018,10,30,11,45,948.0,68.0,4.95,20.05,658.5,1065.73,817.31
2018,10,30,12,0,949.0,68.0,4.9,20.2,661.0,1067.07,817.23
2018,10,30,12,15,946.5,69.0,4.9,20.3,655.5,1062.24,813.75
2018,10,30,12,30,944.0,70.0,4.9,20.4,650.0,1053.6,807.87
2018,10,30,12,45,938.5,69.5,4.85,20.5,636.0,1036.29,795.73
2018,10,30,13,0,933.0,69.0,4.8,20.6,622.0,1015.39,781.32
2018,10,30,13,15,924.0,68.5,4.8,20.6,600.0,987.67,763.01
2018,10,30,13,30,915.0,68.0,4.8,20.6,578.0,956.81,742.53
2018,10,30,13,45,904.0,67.0,4.8,20.65,550.0,920.53,718.02
2018,10,30,14,0,893.0,66.0,4.8,20.7,522.0,881.63,691.52
2018,10,30,14,15,878.5,65.0,4.8,20.6,488.0,837.38,661.31
2018,10,30,14,30,864.0,64.0,4.8,20.5,454.0,791.26,629.34
2018,10,30,14,45,841.0,61.5,4.8,20.45,413.5,735.1,589.24
2018,10,30,15,0,818.0,59.0,4.8,20.4,373.0,685.2,553.13
2018,10,30,15,15,785.0,56.0,4.8,20.4,328.0,620.09,504.02
2018,10,30,15,30,752.0,53.0,4.8,20.4,283.0,556.05,452.53
2018,10,30,15,45,693.0,49.0,4.9,19.85,234.0,477.24,388.63
2018,10,30,16,0,634.0,45.0,5.0,19.3,185.0,403.03,325.97
2018,10,30,16,15,550.5,40.0,4.9,18.75,140.5,321.27,255.03
2018,10,30,16,30,467.0,35.0,4.8,18.2,96.0,251.76,192.01
2018,10,30,16,45,335.0,27.5,4.65,17.65,61.5,167.19,105.04
2018,10,30,17,0,203.0,20.0,4.5,17.1,27.0,74.75,0.0
2018,10,30,17,15,101.5,10.0,4.55,16.8,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.0,2.35,15.3,24.5,54.81,0.0
2018,10,31,7,0,224.0,26.0,2.3,15.5,43.0,121.67,64.39
2018,10,31,7,15,293.5,38.5,2.4,15.9,77.5,181.16,137.09
2018,10,31,7,30,363.0,51.0,2.5,16.3,112.0,245.09,194.7
2018,10,31,7,45,500.5,52.5,2.6,16.7,164.5,340.69,276.26
2018,10,31,8,0,638.0,54.0,2.7,17.1,217.0,446.05,364.09
2018,10,31,8,15,663.5,59.5,2.8,17.4,257.0,502.95,411.36
2018,10,31,8,30,689.0,65.0,2.9,17.7,297.0,560.79,457.82
2018,10,31,8,45,638.5,84.5,3.05,17.95,321.5,584.79,475.98
2018,10,31,9,0,588.0,104.0,3.2,18.2,346.0,598.36,485.52
2018,10,31,9,15,695.5,90.0,3.3,18.45,401.5,694.75,557.73
2018,10,31,9,30,803.0,76.0,3.4,18.7,457.0,792.09,627.56
2018,10,31,9,45,834.5,74.0,3.5,18.95,493.0,845.95,664.42
2018,10,31,10,0,866.0,72.0,3.6,19.2,529.0,888.71,693.21
2018,10,31,10,15,875.5,73.5,3.65,19.5,554.0,923.61,715.87
2018,10,31,10,30,885.0,75.0,3.7,19.8,579.0,955.75,736.53
2018,10,31,10,45,891.5,75.5,3.75,20.1,596.5,980.74,752.19
2018,10,31,11,0,898.0,76.0,3.8,20.4,614.0,1002.5,765.72
2018,10,31,11,15,848.0,93.5,3.8,20.7,608.5,997.65,760.79
2018,10,31,11,30,798.0,111.0,3.8,21.0,603.0,975.14,744.15
2018,10,31,11,45,802.0,110.0,3.85,21.35,606.0,981.73,747.99
2018,10,31,12,0,806.0,109.0,3.9,21.7,609.0,984.92,749.43
2018,10,31,12,15,756.0,124.0,3.8,21.9,589.5,955.66,728.26
2018,10,31,12,30,706.0,139.0,3.7,22.1,570.0,916.78,700.77
2018,10,31,12,45,700.5,136.0,3.65,22.3,556.0,898.76,688.19
2018,10,31,13,0,695.0,133.0,3.6,22.5,542.0,877.93,673.6
2018,10,31,13,15,687.0,130.0,3.6,22.55,522.0,851.98,656.18
2018,10,31,13,30,679.0,127.0,3.6,22.6,502.0,823.58,637.05
2018,10,31,13,45,627.0,133.5,3.6,22.7,466.5,763.33,594.9
2018,10,31,14,0,575.0,140.0,3.6,22.8,431.0,702.86,552.18
2018,10,31,14,15,498.0,147.0,3.7,22.7,386.5,614.64,487.66
2018,10,31,14,30,421.0,154.0,3.8,22.6,342.0,539.76,431.14
2018,10,31,14,45,467.0,130.5,3.9,22.5,321.5,530.28,426.07
2018,10,31,15,0,513.0,107.0,4.0,22.4,301.0,515.09,415.78
2018,10,31,15,15,488.5,97.0,4.0,22.4,264.0,462.03,373.98
2018,10,31,15,30,464.0,87.0,4.0,22.4,227.0,410.18,332.17
2018,10,31,15,45,405.0,78.0,3.85,21.85,185.5,341.13,275.72
2018,10,31,16,0,346.0,69.0,3.7,21.3,144.0,277.7,222.41
2018,10,31,16,15,294.0,56.5,3.55,20.7,109.0,219.61,172.36
2018,10,31,16,30,242.0,44.0,3.4,20.1,74.0,167.48,125.85
2018,10,31,16,45,173.0,29.5,3.2,19.55,46.0,111.0,65.01
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,42.18,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,132.5,15.0,2.05,17.2,21.0,49.49,0.0
2018,11,1,7,0,201.0,23.0,2.1,17.3,37.0,110.78,51.91
2018,11,1,7,15,161.5,36.0,2.3,17.55,53.0,123.64,91.73
2018,11,1,7,30,122.0,49.0,2.5,17.8,69.0,117.93,91.59
2018,11,1,7,45,113.5,70.5,2.7,18.05,93.5,134.46,107.19
2018,11,1,8,0,105.0,92.0,2.9,18.3,118.0,158.66,128.25
2018,11,1,8,15,255.5,100.0,2.85,18.5,180.5,277.3,228.06
2018,11,1,8,30,406.0,108.0,2.8,18.7,243.0,416.11,341.0
2018,11,1,8,45,562.0,93.0,2.75,18.9,306.5,540.08,439.18
2018,11,1,9,0,718.0,78.0,2.7,19.1,370.0,664.25,532.77
2018,11,1,9,15,671.5,97.0,2.7,19.45,390.0,684.59,545.15
2018,11,1,9,30,625.0,116.0,2.7,19.8,410.0,694.43,550.39
2018,11,1,9,45,582.5,137.5,2.7,20.2,426.0,704.08,555.46
2018,11,1,10,0,540.0,159.0,2.7,20.6,442.0,699.74,550.19
2018,11,1,10,15,576.0,156.0,2.7,20.95,470.5,756.07,589.46
2018,11,1,10,30,612.0,153.0,2.7,21.3,499.0,803.39,621.02
2018,11,1,10,45,658.5,143.0,2.75,21.7,526.0,851.98,653.3
2018,11,1,11,0,705.0,133.0,2.8,22.1,553.0,898.63,683.85
2018,11,1,11,15,754.0,119.5,2.85,22.4,575.0,941.12,711.54
2018,11,1,11,30,803.0,106.0,2.9,22.7,597.0,974.84,733.17
2018,11,1,11,45,737.0,129.0,2.9,23.05,581.0,945.62,711.99
2018,11,1,12,0,671.0,152.0,2.9,23.4,565.0,905.19,683.84
2018,11,1,12,15,706.5,138.0,2.95,23.65,569.5,922.56,695.87
2018,11,1,12,30,742.0,124.0,3.0,23.9,574.0,935.76,704.69
2018,11,1,12,45,790.0,106.0,3.0,24.1,575.5,946.17,711.54
2018,11,1,13,0,838.0,88.0,3.0,24.3,577.0,958.66,719.98
2018,11,1,13,15,845.0,83.5,2.95,24.45,561.5,931.23,701.33
2018,11,1,13,30,852.0,79.0,2.9,24.6,546.0,912.36,688.92
2018,11,1,13,45,825.5,81.0,2.85,24.75,515.0,877.86,665.8
2018,11,1,14,0,799.0,83.0,2.8,24.9,484.0,830.75,633.97
2018,11,1,14,15,698.5,99.5,2.75,24.9,432.5,741.46,572.41
2018,11,1,14,30,598.0,116.0,2.7,24.9,381.0,650.61,508.46
2018,11,1,14,45,634.0,97.0,2.7,24.95,355.0,630.94,495.61
2018,11,1,15,0,670.0,78.0,2.7,25.0,329.0,605.48,477.73
2018,11,1,15,15,635.5,74.0,2.7,25.0,289.0,544.68,431.51
2018,11,1,15,30,601.0,70.0,2.7,25.0,249.0,485.43,385.23
2018,11,1,15,45,569.5,60.0,2.75,24.25,207.0,423.1,336.18
2018,11,1,16,0,538.0,50.0,2.8,23.5,165.0,362.96,286.65
2018,11,1,16,15,481.0,42.5,2.8,22.7,126.0,296.34,229.93
2018,11,1,16,30,424.0,35.0,2.8,21.9,87.0,235.52,175.12
2018,11,1,16,45,290.5,25.0,2.75,21.1,53.5,148.12,81.42
2018,11,1,17,0,157.0,15.0,2.7,20.3,20.0,57.87,0.0
2018,11,1,17,15,78.5,7.5,2.85,19.9,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.35,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.4,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.45,26.0,62.44,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.5,47.0,145.52,59.86
2018,11,2,7,15,411.5,34.0,1.25,15.65,86.0,225.94,168.91
2018,11,2,7,30,527.0,41.0,1.3,15.8,125.0,312.17,245.75
2018,11,2,7,45,594.5,46.0,1.35,15.95,170.0,380.04,305.42
2018,11,2,8,0,662.0,51.0,1.4,16.1,215.0,458.13,371.02
2018,11,2,8,15,689.5,56.5,1.5,16.3,256.5,517.39,419.85
2018,11,2,8,30,717.0,62.0,1.6,16.5,298.0,577.76,467.79
2018,11,2,8,45,746.5,66.0,1.65,16.7,340.0,638.6,513.39
2018,11,2,9,0,776.0,70.0,1.7,16.9,382.0,699.99,557.17
2018,11,2,9,15,793.5,72.5,1.8,17.25,417.5,750.07,591.82
2018,11,2,9,30,811.0,75.0,1.9,17.6,453.0,798.97,625.11
2018,11,2,9,45,812.5,81.0,2.0,17.95,481.5,836.66,650.04
2018,11,2,10,0,814.0,87.0,2.1,18.3,510.0,871.57,672.91
2018,11,2,10,15,855.0,80.0,2.2,18.65,543.0,913.64,700.58
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,964.85,734.13
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,989.65,749.53
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,1011.16,763.03
2018,11,2,11,15,869.5,88.0,2.7,19.8,609.0,1000.72,756.99
2018,11,2,11,30,832.0,101.0,2.9,19.9,607.0,998.86,757.06
2018,11,2,11,45,741.0,130.0,3.05,20.05,581.5,951.43,725.44
2018,11,2,12,0,650.0,159.0,3.2,20.2,556.0,891.88,685.36
2018,11,2,12,15,775.0,118.5,3.35,20.2,588.0,961.83,735.5
2018,11,2,12,30,900.0,78.0,3.5,20.2,620.0,1020.48,776.47
2018,11,2,12,45,868.0,84.0,3.7,20.25,597.0,985.31,753.72
2018,11,2,13,0,836.0,90.0,3.9,20.3,574.0,959.66,738.1
2018,11,2,13,15,843.5,85.0,3.9,20.25,558.5,943.72,728.17
2018,11,2,13,30,851.0,80.0,3.9,20.2,543.0,913.16,707.96
2018,11,2,13,45,826.5,83.5,3.95,20.1,514.5,882.41,688.05
2018,11,2,14,0,802.0,87.0,4.0,20.0,486.0,838.74,658.68
2018,11,2,14,15,729.5,95.0,4.0,19.95,439.0,762.93,605.12
2018,11,2,14,30,657.0,103.0,4.0,19.9,392.0,684.73,548.78
2018,11,2,14,45,667.0,90.5,3.95,19.85,360.5,649.52,523.7
2018,11,2,15,0,677.0,78.0,3.9,19.8,329.0,611.29,495.63
2018,11,2,15,15,700.0,67.0,3.9,19.8,298.5,577.27,469.29
2018,11,2,15,30,723.0,56.0,3.9,19.8,268.0,543.51,441.62
2018,11,2,15,45,597.0,58.0,3.75,19.55,213.0,437.47,355.04
2018,11,2,16,0,471.0,60.0,3.6,19.3,158.0,339.08,272.86
2018,11,2,16,15,372.0,50.0,3.55,18.85,115.0,253.29,199.81
2018,11,2,16,30,273.0,40.0,3.5,18.4,72.0,177.04,132.92
2018,11,2,16,45,195.5,28.0,3.45,18.0,45.5,116.52,58.93
2018,11,2,17,0,118.0,16.0,3.4,17.6,19.0,47.39,0.0
2018,11,2,17,15,59.0,8.0,3.6,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.5,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,69.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,73.5,14.0,2.35,15.75,15.0,32.15,0.0
2018,11,3,7,0,78.0,20.0,2.3,15.9,25.0,54.67,14.63
2018,11,3,7,15,68.0,38.5,2.45,16.3,45.5,73.02,52.06
2018,11,3,7,30,58.0,57.0,2.6,16.7,66.0,91.53,70.15
2018,11,3,7,45,99.0,75.5,2.8,17.15,97.0,135.0,107.78
2018,11,3,8,0,140.0,94.0,3.0,17.6,128.0,182.83,148.87
2018,11,3,8,15,225.5,105.5,3.1,17.8,173.0,266.94,219.81
2018,11,3,8,30,311.0,117.0,3.2,18.0,218.0,347.99,287.11
2018,11,3,8,45,474.5,106.0,3.3,18.2,283.5,484.66,397.99
2018,11,3,9,0,638.0,95.0,3.4,18.4,349.0,628.63,510.42
2018,11,3,9,15,763.5,76.5,3.4,18.8,409.0,731.31,584.84
2018,11,3,9,30,889.0,58.0,3.4,19.2,469.0,834.71,657.5
2018,11,3,9,45,901.5,60.0,3.45,19.6,501.0,879.09,686.4
2018,11,3,10,0,914.0,62.0,3.5,20.0,533.0,921.22,713.77
2018,11,3,10,15,923.0,63.0,3.5,20.45,558.0,956.23,735.43
2018,11,3,10,30,932.0,64.0,3.5,20.9,583.0,988.32,754.93
2018,11,3,10,45,937.5,65.0,3.55,21.3,601.0,1013.84,770.39
2018,11,3,11,0,943.0,66.0,3.6,21.7,619.0,1035.93,783.59
2018,11,3,11,15,940.5,67.5,3.55,22.0,627.0,1047.02,789.01
2018,11,3,11,30,938.0,69.0,3.5,22.3,635.0,1054.29,792.09
2018,11,3,11,45,837.5,100.5,3.5,22.6,607.0,1008.04,759.86
2018,11,3,12,0,737.0,132.0,3.5,22.9,579.0,950.44,720.25
2018,11,3,12,15,678.0,147.0,3.5,23.05,555.5,904.8,689.08
2018,11,3,12,30,619.0,162.0,3.5,23.2,532.0,855.73,655.23
2018,11,3,12,45,627.5,156.0,3.5,23.35,524.0,849.59,651.37
2018,11,3,13,0,636.0,150.0,3.5,23.5,516.0,840.44,645.21
2018,11,3,13,15,533.0,173.5,3.5,23.5,472.5,743.03,576.52
2018,11,3,13,30,430.0,197.0,3.5,23.5,429.0,658.59,514.08
2018,11,3,13,45,403.0,191.0,3.5,23.55,399.5,614.04,481.95
2018,11,3,14,0,376.0,185.0,3.5,23.6,370.0,548.61,434.04
2018,11,3,14,15,474.5,152.0,3.5,23.4,369.0,602.3,477.38
2018,11,3,14,30,573.0,119.0,3.5,23.2,368.0,634.51,503.88
2018,11,3,14,45,479.5,120.5,3.55,23.0,316.0,530.54,425.05
2018,11,3,15,0,386.0,122.0,3.6,22.8,264.0,442.13,356.42
2018,11,3,15,15,356.0,108.5,3.6,22.8,227.0,387.34,313.26
2018,11,3,15,30,326.0,95.0,3.6,22.8,190.0,334.63,270.57
2018,11,3,15,45,331.5,80.5,3.6,21.65,162.5,303.77,245.56
2018,11,3,16,0,337.0,66.0,3.6,20.5,135.0,271.81,218.07
2018,11,3,16,15,279.5,53.0,3.45,19.85,100.5,211.03,165.5
2018,11,3,16,30,222.0,40.0,3.3,19.2,66.0,156.88,116.63
2018,11,3,16,45,165.0,27.0,3.15,18.5,41.5,104.18,46.01
2018,11,3,17,0,108.0,14.0,3.0,17.8,17.0,43.02,0.0
2018,11,3,17,15,54.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.75,13.1,14.5,23.79,0.0
2018,11,4,7,0,102.0,23.0,2.8,13.2,29.0,74.05,13.5
2018,11,4,7,15,143.0,34.0,2.9,13.55,51.0,116.02,85.64
2018,11,4,7,30,184.0,45.0,3.0,13.9,73.0,155.16,123.18
2018,11,4,7,45,121.0,60.0,3.05,14.2,81.0,137.43,111.1
2018,11,4,8,0,58.0,75.0,3.1,14.5,89.0,102.42,82.32
2018,11,4,8,15,94.5,99.0,3.1,14.75,127.0,164.85,135.92
2018,11,4,8,30,131.0,123.0,3.1,15.0,165.0,220.46,183.01
2018,11,4,8,45,247.5,130.5,3.05,15.2,223.5,332.61,277.11
2018,11,4,9,0,364.0,138.0,3.0,15.4,282.0,459.28,379.65
2018,11,4,9,15,477.0,129.5,3.05,15.65,336.5,557.1,457.22
2018,11,4,9,30,590.0,121.0,3.1,15.9,391.0,671.94,544.82
2018,11,4,9,45,631.0,118.0,3.15,16.1,425.0,727.19,584.17
2018,11,4,10,0,672.0,115.0,3.2,16.3,459.0,782.32,623.19
2018,11,4,10,15,773.5,98.5,3.3,16.45,512.5,871.51,686.56
2018,11,4,10,30,875.0,82.0,3.4,16.6,566.0,956.83,745.6
2018,11,4,10,45,907.0,78.5,3.5,16.7,594.0,1001.56,775.64
2018,11,4,11,0,939.0,75.0,3.6,16.8,622.0,1043.89,804.21
2018,11,4,11,15,942.0,75.5,3.7,16.9,632.0,1059.17,814.23
2018,11,4,11,30,945.0,76.0,3.8,17.0,642.0,1070.76,822.11
2018,11,4,11,45,900.5,84.5,3.9,17.1,625.5,1040.0,801.13
2018,11,4,12,0,856.0,93.0,4.0,17.2,609.0,1018.35,786.81
2018,11,4,12,15,823.0,99.0,4.1,17.2,591.5,988.79,767.2
2018,11,4,12,30,790.0,105.0,4.2,17.2,574.0,955.92,745.24
2018,11,4,12,45,797.0,100.0,4.35,17.25,564.0,947.3,740.63
2018,11,4,13,0,804.0,95.0,4.5,17.3,554.0,935.15,733.85
2018,11,4,13,15,829.5,87.0,4.65,17.25,545.5,933.64,735.04
2018,11,4,13,30,855.0,79.0,4.8,17.2,537.0,916.64,725.07
2018,11,4,13,45,870.0,75.0,4.9,17.2,520.5,902.17,716.53
2018,11,4,14,0,885.0,71.0,5.0,17.2,504.0,883.69,705.04
2018,11,4,14,15,866.0,69.5,5.05,17.15,468.5,835.45,671.27
2018,11,4,14,30,847.0,68.0,5.1,17.1,433.0,794.04,642.27
2018,11,4,14,45,775.0,72.0,5.15,17.05,382.0,708.03,578.61
2018,11,4,15,0,703.0,76.0,5.2,17.0,331.0,629.24,519.08
2018,11,4,15,15,714.0,67.0,5.2,17.0,298.0,588.1,486.7
2018,11,4,15,30,725.0,58.0,5.2,17.0,265.0,548.47,453.46
2018,11,4,15,45,664.5,53.0,5.15,16.65,217.5,468.75,386.6
2018,11,4,16,0,604.0,48.0,5.1,16.3,170.0,397.82,324.72
2018,11,4,16,15,490.5,42.5,5.0,16.05,124.5,303.07,241.88
2018,11,4,16,30,377.0,37.0,4.9,15.8,79.0,219.58,165.6
2018,11,4,16,45,242.0,26.0,4.75,15.55,48.0,129.37,49.32
2018,11,4,17,0,107.0,15.0,4.6,15.3,17.0,43.68,0.0
2018,11,4,17,15,53.5,7.5,4.6,15.2,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,45.5,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,125.33,7.43
2018,11,5,7,15,392.5,30.0,3.35,14.15,76.5,216.33,160.01
2018,11,5,7,30,534.0,37.0,3.4,14.4,116.0,309.05,245.89
2018,11,5,7,45,603.0,40.5,3.5,14.65,159.5,380.68,310.58
2018,11,5,8,0,672.0,44.0,3.6,14.9,203.0,458.02,377.9
2018,11,5,8,15,715.0,47.0,3.6,15.1,247.0,524.14,433.97
2018,11,5,8,30,758.0,50.0,3.6,15.3,291.0,592.83,490.0
2018,11,5,8,45,787.5,52.0,3.55,15.55,332.0,645.81,529.99
2018,11,5,9,0,817.0,54.0,3.5,15.8,373.0,705.43,573.65
2018,11,5,9,15,834.5,56.5,3.45,16.2,409.5,756.2,609.17
2018,11,5,9,30,852.0,59.0,3.4,16.6,446.0,805.77,643.02
2018,11,5,9,45,863.0,62.0,3.35,17.0,477.0,848.78,671.41
2018,11,5,10,0,874.0,65.0,3.3,17.4,508.0,889.55,697.75
2018,11,5,10,15,883.5,66.5,3.25,17.75,533.0,924.51,719.74
2018,11,5,10,30,893.0,68.0,3.2,18.1,558.0,956.71,739.61
2018,11,5,10,45,898.5,68.5,3.15,18.45,575.0,980.74,753.69
2018,11,5,11,0,904.0,69.0,3.1,18.8,592.0,1001.5,765.57
2018,11,5,11,15,907.5,69.5,3.05,19.1,602.0,1016.84,773.96
2018,11,5,11,30,911.0,70.0,3.0,19.4,612.0,1028.65,780.08
2018,11,5,11,45,912.0,71.0,2.95,19.65,615.0,1034.93,782.79
2018,11,5,12,0,913.0,72.0,2.9,19.9,618.0,1037.53,783.24
2018,11,5,12,15,912.0,71.0,2.95,20.0,612.5,1031.81,779.73
2018,11,5,12,30,911.0,70.0,3.0,20.1,607.0,1022.44,773.99
2018,11,5,12,45,907.5,69.5,3.1,20.2,594.0,1007.6,765.16
2018,11,5,13,0,904.0,69.0,3.2,20.3,581.0,989.29,754.07
2018,11,5,13,15,897.0,68.5,3.25,20.25,561.0,964.22,738.44
2018,11,5,13,30,890.0,68.0,3.3,20.2,541.0,936.06,720.68
2018,11,5,13,45,877.5,67.0,3.4,20.15,513.5,899.29,697.13
2018,11,5,14,0,865.0,66.0,3.5,20.1,486.0,860.12,671.62
2018,11,5,14,15,849.0,64.5,3.55,20.0,452.5,815.17,641.43
2018,11,5,14,30,833.0,63.0,3.6,19.9,419.0,768.58,609.55
2018,11,5,14,45,808.0,61.5,3.7,19.8,380.0,721.3,576.72
2018,11,5,15,0,783.0,60.0,3.8,19.7,341.0,665.29,536.47
2018,11,5,15,15,748.0,57.0,3.8,19.7,298.0,600.57,487.62
2018,11,5,15,30,713.0,54.0,3.8,19.7,255.0,537.12,436.54
2018,11,5,15,45,658.5,50.0,3.9,19.1,210.5,462.79,376.02
2018,11,5,16,0,604.0,46.0,4.0,18.5,166.0,392.39,316.17
2018,11,5,16,15,512.0,40.0,4.05,18.0,123.0,311.31,245.52
2018,11,5,16,30,420.0,34.0,4.1,17.5,80.0,235.56,175.08
2018,11,5,16,45,268.0,24.0,4.1,16.95,48.0,136.79,39.5
2018,11,5,17,0,116.0,14.0,4.1,16.4,16.0,45.75,0.0
2018,11,5,17,15,58.0,7.0,4.15,16.05,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,2.15,14.1,18.5,47.57,0.0
2018,11,6,7,0,264.0,23.0,2.1,14.2,37.0,128.95,0.0
2018,11,6,7,15,412.5,30.0,2.2,14.55,77.5,225.08,164.01
2018,11,6,7,30,561.0,37.0,2.3,14.9,118.0,321.99,254.14
2018,11,6,7,45,631.0,42.0,2.4,15.3,164.0,397.36,321.22
2018,11,6,8,0,701.0,47.0,2.5,15.7,210.0,478.71,390.66
2018,11,6,8,15,744.5,50.0,2.6,16.0,255.0,546.86,447.53
2018,11,6,8,30,788.0,53.0,2.7,16.3,300.0,617.46,504.16
2018,11,6,8,45,816.5,55.5,2.75,16.65,342.5,678.68,549.62
2018,11,6,9,0,845.0,58.0,2.8,17.0,385.0,732.66,588.15
2018,11,6,9,15,864.5,60.0,2.8,17.3,422.5,785.47,624.75
2018,11,6,9,30,884.0,62.0,2.8,17.6,460.0,837.16,659.73
2018,11,6,9,45,897.0,63.5,2.8,17.9,491.5,881.02,688.47
2018,11,6,10,0,910.0,65.0,2.8,18.2,523.0,922.69,715.3
2018,11,6,10,15,918.0,66.5,2.7,18.5,547.5,957.2,735.99
2018,11,6,10,30,926.0,68.0,2.6,18.8,572.0,988.77,754.41
2018,11,6,10,45,931.5,68.5,2.55,19.05,589.5,1013.44,768.64
2018,11,6,11,0,937.0,69.0,2.5,19.3,607.0,1034.73,780.63
2018,11,6,11,15,940.5,69.0,2.45,19.6,617.0,1049.82,788.42
2018,11,6,11,30,944.0,69.0,2.4,19.9,627.0,1061.25,793.93
2018,11,6,11,45,945.0,69.5,2.4,20.2,629.5,1067.03,796.49
2018,11,6,12,0,946.0,70.0,2.4,20.5,632.0,1069.01,796.79
2018,11,6,12,15,943.5,70.0,2.4,20.7,626.0,1062.95,792.36
2018,11,6,12,30,941.0,70.0,2.4,20.9,620.0,1053.14,785.74
2018,11,6,12,45,935.0,69.5,2.45,21.1,606.0,1035.47,774.7
2018,11,6,13,0,929.0,69.0,2.5,21.3,592.0,1014.29,761.5
2018,11,6,13,15,921.0,68.5,2.55,21.4,571.0,987.8,745.1
2018,11,6,13,30,913.0,68.0,2.6,21.5,550.0,958.18,726.58
2018,11,6,13,45,901.0,67.0,2.65,21.55,522.0,921.29,703.14
2018,11,6,14,0,889.0,66.0,2.7,21.6,494.0,881.89,677.76
2018,11,6,14,15,872.5,64.5,2.7,21.6,459.5,835.74,647.07
2018,11,6,14,30,856.0,63.0,2.7,21.6,425.0,787.92,614.76
2018,11,6,14,45,832.0,61.0,2.7,21.6,385.5,739.89,581.69
2018,11,6,15,0,808.0,59.0,2.7,21.6,346.0,683.0,541.36
2018,11,6,15,15,773.0,55.5,2.7,21.6,302.0,616.57,492.71
2018,11,6,15,30,738.0,52.0,2.7,21.6,258.0,551.4,441.48
2018,11,6,15,45,684.0,48.0,2.7,20.8,212.5,476.2,381.62
2018,11,6,16,0,630.0,44.0,2.7,20.0,167.0,404.87,322.16
2018,11,6,16,15,539.0,38.5,2.75,19.25,123.5,318.61,248.63
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,247.01,181.01
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,138.48,24.23
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,41.16,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,44.41,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,120.54,0.0
2018,11,7,7,15,387.5,29.5,0.85,15.25,73.0,214.94,153.22
2018,11,7,7,30,531.0,37.0,1.0,15.5,112.0,308.36,240.66
2018,11,7,7,45,602.5,42.0,1.1,15.7,156.5,383.0,306.23
2018,11,7,8,0,674.0,47.0,1.2,15.9,201.0,463.73,374.26
2018,11,7,8,15,718.5,50.5,1.4,16.25,245.5,531.72,430.47
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,602.34,486.74
2018,11,7,8,45,792.5,56.0,1.75,16.9,331.5,662.49,531.58
2018,11,7,9,0,822.0,58.0,1.9,17.2,373.0,715.51,569.74
2018,11,7,9,15,843.0,59.5,2.05,17.55,410.0,767.88,606.59
2018,11,7,9,30,864.0,61.0,2.2,17.9,447.0,819.32,642.11
2018,11,7,9,45,879.0,62.5,2.35,18.25,478.5,864.21,672.5
2018,11,7,10,0,894.0,64.0,2.5,18.6,510.0,907.1,701.22
2018,11,7,10,15,904.0,65.0,2.5,18.9,535.0,942.37,723.22
2018,11,7,10,30,914.0,66.0,2.5,19.2,560.0,974.85,743.2
2018,11,7,10,45,920.5,66.5,2.55,19.5,577.5,1000.24,758.82
2018,11,7,11,0,927.0,67.0,2.6,19.8,595.0,1022.34,772.31
2018,11,7,11,15,930.5,67.0,2.55,20.05,605.0,1037.3,780.24
2018,11,7,11,30,934.0,67.0,2.5,20.3,615.0,1048.64,785.93
2018,11,7,11,45,934.5,67.5,2.45,20.5,617.5,1053.88,787.89
2018,11,7,12,0,935.0,68.0,2.4,20.7,620.0,1055.36,787.61
2018,11,7,12,15,933.5,68.0,2.4,20.85,614.5,1050.38,784.04
2018,11,7,12,30,932.0,68.0,2.4,21.0,609.0,1041.68,778.27
2018,11,7,12,45,928.0,67.0,2.4,21.1,595.5,1025.49,767.9
2018,11,7,13,0,924.0,66.0,2.4,21.2,582.0,1005.77,755.38
2018,11,7,13,15,916.0,65.0,2.5,21.15,561.0,978.77,739.55
2018,11,7,13,30,908.0,64.0,2.6,21.1,540.0,948.65,721.52
2018,11,7,13,45,895.0,63.0,2.65,21.1,511.5,911.03,697.58
2018,11,7,14,0,882.0,62.0,2.7,21.1,483.0,870.99,671.74
2018,11,7,14,15,865.0,60.5,2.8,20.95,449.0,824.71,641.82
2018,11,7,14,30,848.0,59.0,2.9,20.8,415.0,776.82,610.1
2018,11,7,14,45,824.0,57.0,3.0,20.7,376.0,721.56,572.07
2018,11,7,15,0,800.0,55.0,3.1,20.6,337.0,672.84,537.87
2018,11,7,15,15,765.5,52.5,3.1,20.6,294.0,608.51,490.17
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,545.39,439.85
2018,11,7,15,45,677.5,46.0,3.15,20.05,206.0,470.95,379.62
2018,11,7,16,0,624.0,42.0,3.2,19.5,161.0,400.4,319.95
2018,11,7,16,15,534.5,36.5,3.15,18.9,118.5,315.39,246.54
2018,11,7,16,30,445.0,31.0,3.1,18.3,76.0,244.68,178.09
2018,11,7,16,45,276.5,21.0,3.05,17.7,44.0,136.74,4.95
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,41.34,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
