Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,6.14,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,94.99,12.88
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,190.47,143.83
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,277.76,223.69
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,378.52,310.13
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,448.23,369.68
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,522.04,430.75
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,584.74,481.49
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,648.99,530.7
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,699.69,567.81
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,749.77,603.81
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,734.41,591.2
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,710.01,572.46
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,680.17,548.12
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,653.68,525.04
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,694.76,554.51
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,735.04,582.24
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,721.56,569.4
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,705.16,555.08
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,706.65,554.26
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,706.19,551.84
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,716.16,558.67
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,723.92,563.85
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,697.61,544.06
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,669.88,523.64
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,674.84,529.3
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,676.43,532.19
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,657.89,520.09
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,636.93,506.25
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,595.11,476.94
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,552.89,446.67
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,505.21,411.19
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,458.04,374.99
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,402.51,330.48
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,349.17,286.44
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,293.66,240.24
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,241.92,195.21
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,178.86,138.37
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,118.76,65.57
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,46.03,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,7.28,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,58.26,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,112.06,82.45
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,166.35,133.76
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,242.12,200.02
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,295.18,246.44
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,351.85,294.68
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,408.5,341.65
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,467.97,389.58
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,494.07,408.78
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,518.12,425.97
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,573.59,468.33
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,630.28,510.46
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,645.67,519.41
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,658.41,526.58
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,649.58,517.29
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,613.81,488.93
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,561.74,447.21
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,482.52,385.07
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,449.68,359.0
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,416.17,332.0
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,416.66,332.46
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,416.78,332.49
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,391.0,312.21
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,365.3,292.09
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,346.96,277.99
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,328.69,263.86
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,317.01,255.04
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,305.21,246.03
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,245.25,198.39
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,206.18,166.82
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,191.34,155.11
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,176.38,142.98
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,153.85,124.35
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,143.72,115.46
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,103.98,81.84
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,77.49,58.87
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,67.43,48.59
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,45.01,20.0
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,23.43,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,31.24,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,117.98,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,213.33,156.47
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,288.62,229.48
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,372.6,301.17
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,396.02,322.73
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,409.65,335.39
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,487.32,396.71
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,562.47,453.45
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,647.99,515.85
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,736.87,578.45
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,745.38,583.66
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,748.42,585.93
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,748.25,586.1
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,733.82,576.08
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,782.41,611.1
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,819.88,637.34
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,838.27,650.52
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,854.15,662.2
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,858.08,665.65
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,859.24,667.35
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,857.25,666.37
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,852.44,663.57
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,819.71,640.99
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,784.8,616.98
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,738.04,583.44
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,700.88,556.79
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,677.95,540.71
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,652.88,522.85
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,586.46,473.24
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,522.14,423.78
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,528.77,430.46
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,537.46,437.24
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,439.91,359.38
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,346.17,283.03
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,289.22,234.7
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,236.22,188.21
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,182.83,139.18
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,128.51,62.6
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,55.94,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.15,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,11.48,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,20.58,9.91
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,35.52,23.68
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,56.14,41.65
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,42.52,30.59
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,37.47,26.44
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,33.78,23.38
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,28.98,19.3
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,77.43,61.08
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,131.47,107.08
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,132.29,107.45
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,132.93,107.68
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,111.76,89.06
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,80.44,61.88
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,100.93,79.03
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,122.07,96.61
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,109.92,86.36
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,98.07,76.38
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,147.02,117.67
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,185.55,150.07
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,181.21,146.44
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,176.87,142.88
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,145.55,116.89
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,115.26,91.63
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,71.94,55.2
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,41.37,29.19
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,39.82,27.94
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,38.27,26.69
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,33.64,22.84
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,29.02,18.99
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,32.08,21.62
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,35.16,24.25
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,34.78,23.9
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,34.41,23.5
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,26.72,16.87
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,19.04,10.21
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,20.08,10.59
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,24.45,6.74
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,14.96,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,35.6,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,126.11,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,231.65,164.24
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,310.85,247.51
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,399.62,325.74
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,465.63,383.64
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,541.02,446.77
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,604.61,497.44
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,669.64,547.19
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,698.26,568.35
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,727.91,590.08
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,795.5,639.37
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,858.58,684.13
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,894.63,709.32
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,928.32,732.9
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,955.79,751.85
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,980.34,768.81
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,995.41,779.78
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,1007.14,789.2
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,1013.23,794.29
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,1015.8,797.07
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,1009.77,794.63
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,1000.27,789.81
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,982.89,778.83
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,962.34,765.59
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,935.32,747.86
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,905.53,727.96
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,868.81,702.65
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,829.95,675.39
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,792.75,648.56
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,744.57,612.8
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,633.93,527.2
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,525.49,440.4
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,391.23,328.41
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,262.92,219.09
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,211.89,174.34
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,164.94,132.31
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,123.76,93.55
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,79.82,31.65
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,38.36,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,4.54,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,7.2,0.46
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,9.87,2.77
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,14.07,6.37
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,18.27,9.96
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,24.79,15.5
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,31.32,21.01
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,37.49,26.18
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,43.67,31.34
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,49.85,36.48
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,56.05,41.61
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,51.03,37.33
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,46.02,33.08
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,38.7,26.91
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,31.39,20.76
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,33.7,22.69
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,36.01,24.62
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,40.63,28.5
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,45.26,32.38
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,42.17,29.8
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,39.07,27.23
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,36.75,25.32
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,34.44,23.4
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,30.2,19.87
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,25.96,16.33
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,30.18,19.94
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,34.4,23.57
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,47.16,34.58
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,60.85,46.31
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,66.18,50.79
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,72.8,56.18
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,53.89,39.78
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,35.4,23.75
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,31.51,19.5
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,21.29,3.46
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,14.4,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,6.29,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,97.97,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,217.61,145.27
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,297.85,235.39
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,386.07,314.01
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,414.16,341.53
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,438.79,364.35
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,543.52,450.96
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,652.87,536.2
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,708.59,577.95
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,764.14,618.94
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,800.46,644.55
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,844.23,675.39
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,881.22,700.85
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,915.91,724.45
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,942.78,742.34
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,966.77,758.2
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,963.01,754.64
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,942.49,739.57
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,948.14,743.39
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,950.6,744.9
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,939.0,736.75
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,924.21,726.57
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,856.59,678.27
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,778.58,621.97
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,822.03,655.31
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,850.3,676.65
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,814.04,650.91
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,781.92,628.45
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,690.73,561.12
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,601.91,494.26
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,580.82,478.96
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,556.12,459.98
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,533.98,441.66
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,503.06,414.83
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,424.39,347.99
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,356.66,287.57
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,256.01,195.94
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,158.63,55.41
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,70.04,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,6.29,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,102.19,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,224.13,143.3
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,307.77,239.69
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,393.03,314.14
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,465.59,374.79
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,542.28,435.98
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,605.58,483.88
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,670.23,530.67
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,725.21,570.33
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,779.8,608.98
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,824.88,640.44
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,858.34,663.6
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,893.28,686.87
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,925.77,708.29
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,951.69,724.62
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,974.63,739.02
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,990.57,749.28
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,1003.22,757.56
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,1008.08,760.88
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,1009.49,762.16
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,1006.07,759.85
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,999.21,755.48
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,985.23,746.57
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,967.92,735.63
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,943.11,718.37
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,915.44,699.29
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,868.68,666.62
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,830.31,639.72
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,767.56,597.85
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,704.94,555.17
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,670.84,532.13
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,634.26,506.15
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,549.68,442.74
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,474.82,382.99
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,372.6,299.67
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,279.82,221.7
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,200.77,150.59
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,125.21,36.98
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,58.1,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,41.29,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,96.05,56.88
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,142.63,111.66
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,189.96,155.13
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,235.03,195.39
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,283.04,237.12
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,360.76,302.06
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,427.46,356.53
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,468.86,389.06
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,510.54,421.13
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,535.27,438.78
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,558.22,454.8
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,544.06,442.34
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,549.53,444.6
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,586.87,472.27
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,648.0,516.35
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,658.64,522.46
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,667.59,527.72
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,700.45,551.46
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,731.27,573.21
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,782.29,608.9
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,842.72,650.08
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,796.79,616.88
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,740.13,577.01
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,626.66,494.04
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,493.76,394.0
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,490.16,393.19
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,484.49,389.75
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,516.23,414.61
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,521.85,419.55
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,428.54,346.84
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,324.85,264.91
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,256.74,209.48
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,180.89,146.47
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,146.6,117.28
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,113.98,88.71
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,89.89,65.19
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,67.53,14.73
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,32.62,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,5.11,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,8.35,0.0
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,13.31,5.22
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,18.27,9.74
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,23.64,14.48
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,29.01,19.18
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,40.19,28.77
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,52.02,38.84
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,68.63,52.87
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,85.62,67.1
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,116.5,93.2
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,148.62,120.04
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,157.05,126.76
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,165.65,133.62
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,203.95,165.26
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,224.73,182.39
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,219.19,177.53
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,213.75,172.84
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,151.7,121.53
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,111.46,87.72
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,80.15,61.69
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,52.2,38.31
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,43.7,31.21
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,35.22,24.1
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,44.07,31.59
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,52.95,39.11
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,70.35,53.8
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,90.62,70.92
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,73.71,56.8
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,57.25,42.99
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,51.96,38.56
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,46.75,34.15
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,39.42,27.88
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,32.1,21.57
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,24.41,14.91
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,16.75,8.24
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,17.77,8.45
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,22.58,0.26
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,14.11,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
