Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,8,7,15,68.5,10.0,3.0,10.55,13.0,35.11,0.0
2018,12,8,7,30,137.0,20.0,3.1,10.8,26.0,99.69,0.0
2018,12,8,7,45,309.5,28.0,3.15,11.1,62.0,219.49,155.01
2018,12,8,8,0,482.0,36.0,3.2,11.4,98.0,341.85,276.34
2018,12,8,8,15,526.5,43.0,3.2,11.6,133.5,402.45,333.25
2018,12,8,8,30,571.0,50.0,3.2,11.8,169.0,466.57,390.03
2018,12,8,8,45,647.0,52.0,3.2,12.05,212.5,544.46,455.64
2018,12,8,9,0,723.0,54.0,3.2,12.3,256.0,633.04,525.66
2018,12,8,9,15,693.5,64.5,3.2,12.7,279.5,652.96,540.1
2018,12,8,9,30,664.0,75.0,3.2,13.1,303.0,674.69,555.69
2018,12,8,9,45,656.5,84.5,3.15,13.5,327.5,704.43,576.68
2018,12,8,10,0,649.0,94.0,3.1,13.9,352.0,731.4,595.05
2018,12,8,10,15,754.5,79.0,3.05,14.25,397.0,822.88,660.98
2018,12,8,10,30,860.0,64.0,3.0,14.6,442.0,911.59,722.38
2018,12,8,10,45,868.0,65.0,2.9,14.95,460.5,938.89,738.41
2018,12,8,11,0,876.0,66.0,2.8,15.3,479.0,963.36,752.8
2018,12,8,11,15,812.5,83.0,2.65,15.5,473.5,946.7,738.41
2018,12,8,11,30,749.0,100.0,2.5,15.7,468.0,919.48,717.19
2018,12,8,11,45,751.0,101.0,2.4,15.85,472.5,927.76,721.65
2018,12,8,12,0,753.0,102.0,2.3,16.0,477.0,933.04,723.74
2018,12,8,12,15,820.5,85.5,2.2,16.1,491.5,972.72,749.75
2018,12,8,12,30,888.0,69.0,2.1,16.2,506.0,1002.41,768.29
2018,12,8,12,45,881.5,69.0,1.95,16.25,495.0,987.86,756.44
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,970.14,743.04
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,945.56,725.76
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,918.16,706.67
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,894.33,690.71
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,857.31,665.49
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,810.15,633.25
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,761.65,599.58
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,656.92,524.57
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,553.06,447.84
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,415.93,340.36
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,299.33,244.91
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,244.07,198.32
2018,12,8,16,0,184.0,50.0,1.4,15.3,75.0,180.14,143.31
2018,12,8,16,15,121.5,35.0,1.55,15.1,49.0,121.61,88.55
2018,12,8,16,30,59.0,20.0,1.7,14.9,23.0,59.55,0.0
2018,12,8,16,45,29.5,10.0,1.85,14.7,11.5,20.01,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,7.0,7.0,1.9,12.85,7.5,8.28,0.0
2018,12,9,7,30,14.0,14.0,1.9,12.9,15.0,17.28,0.0
2018,12,9,7,45,68.5,30.5,1.85,12.9,38.5,87.24,56.94
2018,12,9,8,0,123.0,47.0,1.8,12.9,62.0,141.25,111.48
2018,12,9,8,15,158.5,60.5,1.8,13.0,88.0,183.1,149.73
2018,12,9,8,30,194.0,74.0,1.8,13.1,114.0,228.72,190.12
2018,12,9,8,45,205.5,89.5,1.8,13.15,139.5,263.67,220.51
2018,12,9,9,0,217.0,105.0,1.8,13.2,165.0,299.3,250.67
2018,12,9,9,15,174.5,105.5,1.75,13.25,158.0,272.95,228.59
2018,12,9,9,30,132.0,106.0,1.7,13.3,151.0,225.83,189.18
2018,12,9,9,45,69.5,110.0,1.65,13.35,134.0,163.37,135.49
2018,12,9,10,0,7.0,114.0,1.6,13.4,117.0,101.2,80.87
2018,12,9,10,15,40.0,136.0,1.5,13.45,153.5,167.73,137.85
2018,12,9,10,30,73.0,158.0,1.4,13.5,190.0,224.94,185.71
2018,12,9,10,45,37.0,116.0,1.25,13.55,132.0,141.84,115.61
2018,12,9,11,0,1.0,74.0,1.1,13.6,74.0,57.81,43.65
2018,12,9,11,15,1.5,97.5,1.0,13.6,98.0,78.05,60.82
2018,12,9,11,30,2.0,121.0,0.9,13.6,122.0,100.19,79.3
2018,12,9,11,45,13.0,152.0,0.85,13.6,158.5,141.74,114.19
2018,12,9,12,0,24.0,183.0,0.8,13.6,195.0,185.51,150.29
2018,12,9,12,15,130.0,189.0,0.95,13.6,253.0,343.99,281.26
2018,12,9,12,30,236.0,195.0,1.1,13.6,311.0,482.53,390.85
2018,12,9,12,45,322.5,183.0,1.25,13.6,338.0,551.85,445.69
2018,12,9,13,0,409.0,171.0,1.4,13.6,365.0,642.72,515.75
2018,12,9,13,15,530.5,136.0,1.6,13.6,377.5,711.27,569.45
2018,12,9,13,30,652.0,101.0,1.8,13.6,390.0,784.32,624.37
2018,12,9,13,45,690.0,87.0,2.0,13.6,378.0,785.37,626.9
2018,12,9,14,0,728.0,73.0,2.2,13.6,366.0,776.5,622.86
2018,12,9,14,15,648.5,80.5,2.35,13.55,326.5,699.31,567.58
2018,12,9,14,30,569.0,88.0,2.5,13.5,287.0,618.91,508.55
2018,12,9,14,45,542.0,82.0,2.6,13.45,255.5,567.62,470.13
2018,12,9,15,0,515.0,76.0,2.7,13.4,224.0,516.73,430.58
2018,12,9,15,15,431.0,73.5,2.7,13.4,185.0,423.3,354.01
2018,12,9,15,30,347.0,71.0,2.7,13.4,146.0,345.02,287.69
2018,12,9,15,45,258.0,60.5,2.7,13.2,109.5,260.62,215.21
2018,12,9,16,0,169.0,50.0,2.7,13.0,73.0,171.96,138.32
2018,12,9,16,15,107.0,35.0,2.7,12.85,47.5,114.34,83.9
2018,12,9,16,30,45.0,20.0,2.7,12.7,22.0,46.64,0.0
2018,12,9,16,45,22.5,10.0,2.7,12.55,11.0,17.17,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.4,10.8,5.5,4.33,0.0
2018,12,10,7,30,0.0,11.0,3.5,10.9,11.0,8.65,0.0
2018,12,10,7,45,8.0,25.0,3.65,11.0,26.0,28.74,14.58
2018,12,10,8,0,16.0,39.0,3.8,11.1,41.0,48.28,34.63
2018,12,10,8,15,30.5,56.0,3.85,11.25,61.5,76.02,59.46
2018,12,10,8,30,45.0,73.0,3.9,11.4,82.0,104.7,85.02
2018,12,10,8,45,50.5,88.5,3.95,11.55,100.5,126.14,104.04
2018,12,10,9,0,56.0,104.0,4.0,11.7,119.0,148.12,123.24
2018,12,10,9,15,45.0,114.0,4.05,11.9,127.5,150.29,124.82
2018,12,10,9,30,34.0,124.0,4.1,12.1,136.0,151.99,125.8
2018,12,10,9,45,22.0,132.0,4.15,12.3,140.0,135.23,111.0
2018,12,10,10,0,10.0,140.0,4.2,12.5,144.0,131.76,107.37
2018,12,10,10,15,13.0,148.5,4.15,12.8,154.0,142.14,115.97
2018,12,10,10,30,16.0,157.0,4.1,13.1,164.0,152.88,124.81
2018,12,10,10,45,21.5,166.0,4.05,13.35,176.0,166.92,136.5
2018,12,10,11,0,27.0,175.0,4.0,13.6,188.0,200.85,164.55
2018,12,10,11,15,23.5,166.0,3.9,13.8,177.5,167.55,136.57
2018,12,10,11,30,20.0,157.0,3.8,14.0,167.0,154.24,125.25
2018,12,10,11,45,29.0,169.5,3.65,14.2,184.0,194.83,159.05
2018,12,10,12,0,38.0,182.0,3.5,14.4,201.0,219.07,179.05
2018,12,10,12,15,42.0,190.0,3.5,14.55,211.0,233.1,190.51
2018,12,10,12,30,46.0,198.0,3.5,14.7,221.0,247.49,202.27
2018,12,10,12,45,178.5,182.5,3.45,14.85,267.5,383.43,317.0
2018,12,10,13,0,311.0,167.0,3.4,15.0,314.0,516.41,425.15
2018,12,10,13,15,523.5,127.5,3.45,15.05,364.0,694.1,564.95
2018,12,10,13,30,736.0,88.0,3.5,15.1,414.0,847.99,679.16
2018,12,10,13,45,775.0,76.5,3.6,15.15,403.0,845.64,677.47
2018,12,10,14,0,814.0,65.0,3.7,15.2,392.0,844.35,677.82
2018,12,10,14,15,755.5,69.0,3.75,15.15,354.5,773.08,626.12
2018,12,10,14,30,697.0,73.0,3.8,15.1,317.0,708.09,578.45
2018,12,10,14,45,670.0,67.5,3.9,15.05,282.0,652.84,537.22
2018,12,10,15,0,643.0,62.0,4.0,15.0,247.0,597.74,494.84
2018,12,10,15,15,615.5,57.0,4.0,15.0,213.5,543.45,451.43
2018,12,10,15,30,588.0,52.0,4.0,15.0,180.0,490.03,406.16
2018,12,10,15,45,523.0,44.5,3.65,14.5,140.5,411.38,338.6
2018,12,10,16,0,458.0,37.0,3.3,14.0,101.0,338.22,273.26
2018,12,10,16,15,315.0,29.5,3.3,13.7,66.5,230.56,172.96
2018,12,10,16,30,172.0,22.0,3.3,13.4,32.0,124.54,0.0
2018,12,10,16,45,86.0,11.0,3.3,13.15,16.0,44.38,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.5,10.85,14.0,7.47,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.1,28.0,122.64,0.0
2018,12,11,7,45,385.5,25.5,2.45,11.35,62.0,250.69,162.83
2018,12,11,8,0,529.0,32.0,2.4,11.6,96.0,354.79,283.38
2018,12,11,8,15,599.0,36.5,2.45,11.9,135.5,431.02,353.82
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,512.29,424.15
2018,12,11,8,45,712.5,44.5,2.55,12.5,214.5,578.79,479.24
2018,12,11,9,0,756.0,48.0,2.6,12.8,254.0,647.33,532.95
2018,12,11,9,15,782.0,50.5,2.65,13.15,289.5,702.46,574.53
2018,12,11,9,30,808.0,53.0,2.7,13.5,325.0,748.97,608.46
2018,12,11,9,45,823.5,56.0,2.7,13.8,356.0,794.41,640.58
2018,12,11,10,0,839.0,59.0,2.7,14.1,387.0,838.33,670.87
2018,12,11,10,15,851.0,60.5,2.75,14.35,412.0,875.15,695.99
2018,12,11,10,30,863.0,62.0,2.8,14.6,437.0,909.74,719.29
2018,12,11,10,45,870.5,64.0,2.85,14.8,456.0,938.23,738.23
2018,12,11,11,0,878.0,66.0,2.9,15.0,475.0,963.88,755.17
2018,12,11,11,15,882.0,66.5,3.0,15.15,486.5,980.98,766.74
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,994.88,776.25
2018,12,11,11,45,886.0,67.5,3.25,15.45,501.5,1001.42,781.21
2018,12,11,12,0,886.0,68.0,3.4,15.6,505.0,1004.59,784.01
2018,12,11,12,15,885.0,67.0,3.55,15.65,501.5,1001.27,782.72
2018,12,11,12,30,884.0,66.0,3.7,15.7,498.0,994.57,779.21
2018,12,11,12,45,881.0,65.0,3.8,15.75,488.0,982.5,771.69
2018,12,11,13,0,878.0,64.0,3.9,15.8,478.0,967.18,761.97
2018,12,11,13,15,868.5,63.0,4.05,15.75,460.0,942.37,746.1
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,914.74,728.12
2018,12,11,13,45,845.5,60.5,4.3,15.7,417.5,880.07,704.49
2018,12,11,14,0,832.0,59.0,4.4,15.7,393.0,843.18,679.19
2018,12,11,14,15,724.5,71.5,4.35,15.6,346.5,749.9,610.31
2018,12,11,14,30,617.0,84.0,4.3,15.5,300.0,655.79,539.39
2018,12,11,14,45,556.0,81.5,4.25,15.45,260.5,579.73,480.7
2018,12,11,15,0,495.0,79.0,4.2,15.4,221.0,506.31,422.24
2018,12,11,15,15,570.5,62.0,4.2,15.4,203.0,518.31,431.54
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,516.41,427.78
2018,12,11,15,45,558.5,42.0,3.65,14.8,144.5,431.36,354.36
2018,12,11,16,0,471.0,39.0,3.1,14.2,104.0,348.8,281.26
2018,12,11,16,15,313.5,30.0,3.2,13.95,67.0,230.93,173.27
2018,12,11,16,30,156.0,21.0,3.3,13.7,30.0,115.97,1.64
2018,12,11,16,45,78.0,10.5,3.45,13.45,15.0,40.8,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,7,15,56.0,7.5,4.7,11.95,9.5,0.0,0.0
2018,12,12,7,30,112.0,15.0,4.9,12.1,19.0,61.49,0.0
2018,12,12,7,45,226.0,27.0,5.15,12.25,49.0,170.67,105.88
2018,12,12,8,0,340.0,39.0,5.4,12.4,79.0,263.33,211.0
2018,12,12,8,15,366.0,48.5,5.5,12.5,107.5,308.65,256.15
2018,12,12,8,30,392.0,58.0,5.6,12.6,136.0,355.93,299.93
2018,12,12,8,45,488.5,63.0,5.65,12.7,181.0,449.2,380.99
2018,12,12,9,0,585.0,68.0,5.7,12.8,226.0,549.58,465.59
2018,12,12,9,15,671.5,64.0,5.6,12.95,270.0,637.26,535.95
2018,12,12,9,30,758.0,60.0,5.5,13.1,314.0,724.74,604.09
2018,12,12,9,45,683.0,78.5,5.4,13.25,323.5,716.85,596.27
2018,12,12,10,0,608.0,97.0,5.3,13.4,333.0,696.08,578.63
2018,12,12,10,15,687.5,88.0,5.25,13.65,372.0,776.37,639.52
2018,12,12,10,30,767.0,79.0,5.2,13.9,411.0,851.82,694.84
2018,12,12,10,45,815.5,74.0,5.2,14.15,440.5,909.36,736.01
2018,12,12,11,0,864.0,69.0,5.2,14.4,470.0,953.77,767.04
2018,12,12,11,15,888.5,65.5,5.25,14.6,487.5,985.67,789.27
2018,12,12,11,30,913.0,62.0,5.3,14.8,505.0,1014.8,809.54
2018,12,12,11,45,916.5,62.0,5.35,15.05,510.0,1024.48,815.66
2018,12,12,12,0,920.0,62.0,5.4,15.3,515.0,1030.71,819.57
2018,12,12,12,15,917.0,62.5,5.45,15.45,512.0,1027.51,817.18
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,1020.82,812.5
2018,12,12,12,45,906.5,63.5,5.6,15.75,498.0,1006.19,802.59
2018,12,12,13,0,899.0,64.0,5.7,15.9,487.0,988.29,790.43
2018,12,12,13,15,861.0,69.5,5.65,16.0,462.5,944.46,758.4
2018,12,12,13,30,823.0,75.0,5.6,16.1,438.0,909.44,732.92
2018,12,12,13,45,810.5,72.0,5.55,16.2,413.5,874.15,707.1
2018,12,12,14,0,798.0,69.0,5.5,16.3,389.0,836.6,679.42
2018,12,12,14,15,759.0,68.0,5.3,16.3,353.5,776.44,633.82
2018,12,12,14,30,720.0,67.0,5.1,16.3,318.0,716.12,587.64
2018,12,12,14,45,693.0,61.0,4.9,16.25,282.5,659.78,543.93
2018,12,12,15,0,666.0,55.0,4.7,16.2,247.0,603.42,499.33
2018,12,12,15,15,563.0,58.0,4.7,16.2,204.0,508.87,423.7
2018,12,12,15,30,460.0,61.0,4.7,16.2,161.0,415.93,345.48
2018,12,12,15,45,453.0,49.5,4.05,15.5,130.5,375.09,308.67
2018,12,12,16,0,446.0,38.0,3.4,14.8,100.0,334.18,269.63
2018,12,12,16,15,357.5,30.0,3.4,14.55,68.5,254.72,191.39
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,171.23,9.45
2018,12,12,16,45,134.5,11.0,3.35,14.05,18.5,65.02,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,10.9,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.2,25.0,113.31,0.0
2018,12,13,7,45,368.5,24.0,3.4,11.45,58.0,237.78,142.65
2018,12,13,8,0,511.0,31.0,3.5,11.7,91.0,342.24,272.88
2018,12,13,8,15,586.5,36.0,3.65,11.95,131.0,421.15,347.09
2018,12,13,8,30,662.0,41.0,3.8,12.2,171.0,505.83,421.49
2018,12,13,8,45,708.0,44.0,3.9,12.45,210.5,573.12,478.58
2018,12,13,9,0,754.0,47.0,4.0,12.7,250.0,642.61,534.4
2018,12,13,9,15,784.0,49.0,4.05,13.05,286.0,700.11,578.76
2018,12,13,9,30,814.0,51.0,4.1,13.4,322.0,749.26,615.47
2018,12,13,9,45,834.0,53.0,4.1,13.75,354.0,797.43,650.33
2018,12,13,10,0,854.0,55.0,4.1,14.1,386.0,844.39,683.51
2018,12,13,10,15,868.0,56.5,4.1,14.5,412.0,883.61,710.25
2018,12,13,10,30,882.0,58.0,4.1,14.9,438.0,920.67,735.05
2018,12,13,10,45,891.5,59.0,4.1,15.25,457.5,950.29,754.35
2018,12,13,11,0,901.0,60.0,4.1,15.6,477.0,977.08,771.57
2018,12,13,11,15,906.0,60.0,4.15,15.85,489.0,995.0,783.05
2018,12,13,11,30,911.0,60.0,4.2,16.1,501.0,1009.65,792.39
2018,12,13,11,45,913.0,60.5,4.2,16.3,506.0,1018.61,797.69
2018,12,13,12,0,915.0,61.0,4.2,16.5,511.0,1024.11,800.74
2018,12,13,12,15,912.5,62.0,4.1,16.6,508.5,1022.25,798.46
2018,12,13,12,30,910.0,63.0,4.0,16.7,506.0,1016.9,793.96
2018,12,13,12,45,903.5,63.0,3.95,16.85,495.5,1002.72,783.64
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,985.26,771.23
2018,12,13,13,15,888.0,62.5,3.8,17.05,467.5,961.54,754.47
2018,12,13,13,30,879.0,62.0,3.7,17.1,450.0,934.9,735.74
2018,12,13,13,45,864.5,61.0,3.6,17.2,425.5,899.73,710.76
2018,12,13,14,0,850.0,60.0,3.5,17.3,401.0,862.31,684.08
2018,12,13,14,15,830.0,58.5,3.3,17.2,370.5,826.75,658.46
2018,12,13,14,30,810.0,57.0,3.1,17.1,340.0,779.78,624.11
2018,12,13,14,45,780.0,55.0,2.95,17.05,304.5,722.94,582.03
2018,12,13,15,0,750.0,53.0,2.8,17.0,269.0,665.97,538.95
2018,12,13,15,15,707.5,49.5,2.8,17.0,230.0,598.36,486.98
2018,12,13,15,30,665.0,46.0,2.8,17.0,191.0,532.45,434.35
2018,12,13,15,45,596.5,41.5,2.4,16.3,151.0,451.11,365.95
2018,12,13,16,0,528.0,37.0,2.0,15.6,111.0,374.39,298.7
2018,12,13,16,15,388.0,30.0,2.0,15.3,74.0,271.54,202.83
2018,12,13,16,30,248.0,23.0,2.0,15.0,37.0,162.58,13.45
2018,12,13,16,45,124.0,11.5,2.05,14.7,18.5,61.23,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,4.5,6.7,14.8,4.5,0.0,0.0
2018,12,14,7,30,1.0,9.0,6.9,14.9,9.0,7.52,0.0
2018,12,14,7,45,0.5,19.5,7.05,15.05,19.5,15.14,3.27
2018,12,14,8,0,0.0,30.0,7.2,15.2,30.0,23.74,13.53
2018,12,14,8,15,0.0,43.5,7.4,15.3,43.5,35.97,24.38
2018,12,14,8,30,0.0,57.0,7.6,15.4,57.0,47.98,34.89
2018,12,14,8,45,0.0,61.0,7.75,15.5,61.0,49.47,36.42
2018,12,14,9,0,0.0,65.0,7.9,15.6,65.0,51.69,38.42
2018,12,14,9,15,0.0,43.0,8.0,15.65,43.0,32.85,22.42
2018,12,14,9,30,0.0,21.0,8.1,15.7,21.0,15.98,8.01
2018,12,14,9,45,3.0,51.5,8.15,15.75,52.5,41.96,30.28
2018,12,14,10,0,6.0,82.0,8.2,15.8,84.0,69.49,53.72
2018,12,14,10,15,97.0,122.5,8.25,15.85,164.0,222.73,186.04
2018,12,14,10,30,188.0,163.0,8.3,15.9,244.0,360.62,302.6
2018,12,14,10,45,332.5,158.0,8.3,15.95,308.5,518.35,434.67
2018,12,14,11,0,477.0,153.0,8.3,16.0,373.0,684.85,569.96
2018,12,14,11,15,524.5,146.0,8.3,16.05,394.0,730.97,605.72
2018,12,14,11,30,572.0,139.0,8.3,16.1,415.0,786.05,648.34
2018,12,14,11,45,687.5,111.5,8.25,16.15,446.5,875.96,717.35
2018,12,14,12,0,803.0,84.0,8.2,16.2,478.0,953.65,775.94
2018,12,14,12,15,699.5,103.5,8.15,16.2,445.5,879.78,719.15
2018,12,14,12,30,596.0,123.0,8.1,16.2,413.0,795.8,654.53
2018,12,14,12,45,338.0,161.0,8.0,16.2,325.0,540.27,450.13
2018,12,14,13,0,80.0,199.0,7.9,16.2,237.0,284.37,234.35
2018,12,14,13,15,92.5,191.5,7.75,16.15,233.5,287.14,237.67
2018,12,14,13,30,105.0,184.0,7.6,16.1,230.0,310.65,257.54
2018,12,14,13,45,111.0,169.5,7.45,16.05,216.0,296.44,246.41
2018,12,14,14,0,117.0,155.0,7.3,16.0,202.0,281.84,234.93
2018,12,14,14,15,90.0,135.0,7.15,15.9,169.5,230.71,191.96
2018,12,14,14,30,63.0,115.0,7.0,15.8,137.0,164.53,136.01
2018,12,14,14,45,31.5,87.0,6.8,15.75,98.0,105.61,85.34
2018,12,14,15,0,0.0,59.0,6.6,15.7,59.0,45.21,32.93
2018,12,14,15,15,0.0,46.5,6.6,15.7,46.5,35.56,24.67
2018,12,14,15,30,0.0,34.0,6.6,15.7,34.0,25.94,16.38
2018,12,14,15,45,0.0,29.0,6.05,15.5,29.0,22.11,12.98
2018,12,14,16,0,0.0,24.0,5.5,15.3,24.0,18.28,9.51
2018,12,14,16,15,0.0,17.0,5.3,15.2,17.0,12.93,4.45
2018,12,14,16,30,0.0,10.0,5.1,15.1,10.0,7.59,0.0
2018,12,14,16,45,0.0,5.0,4.9,15.0,5.0,3.93,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,53.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,106.0,14.0,3.7,13.9,17.0,57.57,0.0
2018,12,15,7,45,168.0,26.5,3.8,14.1,41.0,138.03,71.6
2018,12,15,8,0,230.0,39.0,3.9,14.3,65.0,201.33,157.42
2018,12,15,8,15,295.0,49.5,4.05,14.5,97.0,263.22,215.2
2018,12,15,8,30,360.0,60.0,4.2,14.7,129.0,331.85,275.91
2018,12,15,8,45,361.0,73.0,4.3,14.9,155.5,365.31,305.85
2018,12,15,9,0,362.0,86.0,4.4,15.1,182.0,398.11,334.09
2018,12,15,9,15,331.0,103.5,4.4,15.35,201.0,410.73,344.12
2018,12,15,9,30,300.0,121.0,4.4,15.6,220.0,400.83,335.67
2018,12,15,9,45,338.0,127.5,4.35,15.8,249.0,450.72,376.4
2018,12,15,10,0,376.0,134.0,4.3,16.0,278.0,524.31,434.33
2018,12,15,10,15,297.5,156.0,4.2,16.2,275.0,469.34,387.98
2018,12,15,10,30,219.0,178.0,4.1,16.4,272.0,409.47,337.79
2018,12,15,10,45,174.0,180.5,4.0,16.55,257.0,372.66,306.75
2018,12,15,11,0,129.0,183.0,3.9,16.7,242.0,333.78,273.75
2018,12,15,11,15,99.5,188.5,3.85,16.8,235.0,290.16,237.58
2018,12,15,11,30,70.0,194.0,3.8,16.9,228.0,267.62,218.04
2018,12,15,11,45,65.5,189.0,3.7,17.0,221.0,256.56,208.83
2018,12,15,12,0,61.0,184.0,3.6,17.1,214.0,245.67,199.76
2018,12,15,12,15,35.0,167.5,3.6,17.1,184.5,199.09,160.92
2018,12,15,12,30,9.0,151.0,3.6,17.1,155.0,137.2,109.17
2018,12,15,12,45,27.0,162.0,3.6,17.15,174.5,184.79,149.18
2018,12,15,13,0,45.0,173.0,3.6,17.2,194.0,216.55,175.82
2018,12,15,13,15,49.5,163.0,3.55,17.15,185.5,209.04,170.04
2018,12,15,13,30,54.0,153.0,3.5,17.1,177.0,201.5,164.3
2018,12,15,13,45,36.0,131.5,3.5,17.1,147.0,159.1,128.95
2018,12,15,14,0,18.0,110.0,3.5,17.1,117.0,106.99,85.18
2018,12,15,14,15,40.0,119.0,3.5,17.0,133.5,149.09,121.29
2018,12,15,14,30,62.0,128.0,3.5,16.9,150.0,180.28,147.93
2018,12,15,14,45,139.0,114.0,3.5,16.85,156.0,241.63,200.89
2018,12,15,15,0,216.0,100.0,3.5,16.8,162.0,296.05,246.82
2018,12,15,15,15,234.0,89.0,3.5,16.8,147.5,287.68,239.35
2018,12,15,15,30,252.0,78.0,3.5,16.8,133.0,277.56,229.8
2018,12,15,15,45,217.5,64.0,3.55,16.35,104.5,228.1,186.87
2018,12,15,16,0,183.0,50.0,3.6,15.9,76.0,181.81,145.61
2018,12,15,16,15,131.5,35.5,3.7,15.65,51.0,129.09,95.63
2018,12,15,16,30,80.0,21.0,3.8,15.4,26.0,72.55,8.08
2018,12,15,16,45,45.5,11.0,3.85,15.15,13.5,27.97,0.0
2018,12,15,17,0,11.0,1.0,3.9,14.9,1.0,0.0,0.0
2018,12,15,17,15,5.5,0.5,4.05,14.8,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,5.95,15.15,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,6.0,15.2,2.0,1.57,0.0
2018,12,16,7,45,0.0,3.5,6.1,15.3,3.5,2.64,0.0
2018,12,16,8,0,0.0,5.0,6.2,15.4,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.0,6.3,15.5,6.0,4.54,0.0
2018,12,16,8,30,0.0,7.0,6.4,15.6,7.0,5.3,0.0
2018,12,16,8,45,0.0,13.5,6.55,15.7,13.5,10.25,3.07
2018,12,16,9,0,0.0,20.0,6.7,15.8,20.0,15.21,7.33
2018,12,16,9,15,0.0,23.0,6.7,15.85,23.0,17.5,9.31
2018,12,16,9,30,0.0,26.0,6.7,15.9,26.0,19.8,11.27
2018,12,16,9,45,0.0,30.5,6.75,15.95,30.5,23.26,14.2
2018,12,16,10,0,0.0,35.0,6.8,16.0,35.0,26.71,17.12
2018,12,16,10,15,5.5,62.0,6.95,16.05,64.5,52.53,39.25
2018,12,16,10,30,11.0,89.0,7.1,16.1,94.0,80.09,62.7
2018,12,16,10,45,5.5,76.0,7.2,16.15,78.5,63.64,48.5
2018,12,16,11,0,0.0,63.0,7.3,16.2,63.0,48.31,35.24
2018,12,16,11,15,0.0,83.5,7.25,16.25,83.5,64.24,48.61
2018,12,16,11,30,0.0,104.0,7.2,16.3,104.0,82.51,63.89
2018,12,16,11,45,0.0,93.5,7.15,16.3,93.5,72.91,55.81
2018,12,16,12,0,0.0,83.0,7.1,16.3,83.0,63.81,48.17
2018,12,16,12,15,0.0,62.5,7.05,16.3,62.5,47.94,34.83
2018,12,16,12,30,0.0,42.0,7.0,16.3,42.0,32.14,21.52
2018,12,16,12,45,0.0,45.0,6.95,16.3,45.0,34.44,23.48
2018,12,16,13,0,0.0,48.0,6.9,16.3,48.0,36.74,25.45
2018,12,16,13,15,0.0,46.5,6.9,16.3,46.5,35.58,24.49
2018,12,16,13,30,0.0,45.0,6.9,16.3,45.0,34.42,23.54
2018,12,16,13,45,0.0,36.5,6.95,16.35,36.5,27.88,18.03
2018,12,16,14,0,0.0,28.0,7.0,16.4,28.0,21.36,12.51
2018,12,16,14,15,0.0,22.0,7.05,16.35,22.0,16.76,8.62
2018,12,16,14,30,0.0,16.0,7.1,16.3,16.0,12.17,4.73
2018,12,16,14,45,15.5,45.5,7.2,16.3,50.0,49.35,37.02
2018,12,16,15,0,31.0,75.0,7.3,16.3,84.0,92.15,73.75
2018,12,16,15,15,30.0,78.5,7.3,16.3,86.0,97.16,77.67
2018,12,16,15,30,29.0,82.0,7.3,16.3,88.0,105.26,83.94
2018,12,16,15,45,18.5,65.5,7.25,16.15,69.0,80.29,62.08
2018,12,16,16,0,8.0,49.0,7.2,16.0,50.0,49.55,35.44
2018,12,16,16,15,14.5,34.5,7.15,15.95,35.5,44.86,29.58
2018,12,16,16,30,21.0,20.0,7.1,15.9,21.0,29.62,1.08
2018,12,16,16,45,21.0,12.5,7.0,15.8,12.5,18.79,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,102.01,0.0
2018,12,17,7,45,274.0,21.0,1.95,13.05,42.0,182.9,82.62
2018,12,17,8,0,343.0,26.0,1.9,13.3,63.0,248.31,193.36
2018,12,17,8,15,198.5,42.0,1.85,13.55,65.5,194.5,157.72
2018,12,17,8,30,54.0,58.0,1.8,13.8,68.0,102.61,82.1
2018,12,17,8,45,56.0,77.5,1.8,14.0,90.0,116.49,94.76
2018,12,17,9,0,58.0,97.0,1.8,14.2,112.0,141.84,116.48
2018,12,17,9,15,180.0,107.0,1.75,14.35,164.0,279.26,233.44
2018,12,17,9,30,302.0,117.0,1.7,14.5,216.0,396.69,330.19
2018,12,17,9,45,482.0,102.0,1.65,14.7,277.5,561.41,460.42
2018,12,17,10,0,662.0,87.0,1.6,14.9,339.0,728.5,582.88
2018,12,17,10,15,754.5,74.0,1.6,15.0,380.5,810.6,639.31
2018,12,17,10,30,847.0,61.0,1.6,15.1,422.0,889.33,692.68
2018,12,17,10,45,856.5,62.5,1.65,15.2,441.5,919.19,711.96
2018,12,17,11,0,866.0,64.0,1.7,15.3,461.0,946.39,729.93
2018,12,17,11,15,865.0,65.5,1.75,15.4,471.5,960.3,738.88
2018,12,17,11,30,864.0,67.0,1.8,15.5,482.0,970.97,745.9
2018,12,17,11,45,814.5,79.5,1.9,15.55,474.0,956.3,736.62
2018,12,17,12,0,765.0,92.0,2.0,15.6,466.0,924.76,716.02
2018,12,17,12,15,600.5,131.0,2.05,15.65,423.5,812.56,638.0
2018,12,17,12,30,436.0,170.0,2.1,15.7,381.0,679.75,541.76
2018,12,17,12,45,273.5,176.5,2.15,15.75,308.0,495.95,401.75
2018,12,17,13,0,111.0,183.0,2.2,15.8,235.0,316.9,258.19
2018,12,17,13,15,113.5,180.5,2.25,15.8,232.0,315.37,258.08
2018,12,17,13,30,116.0,178.0,2.3,15.8,229.0,313.66,257.07
2018,12,17,13,45,94.0,149.5,2.3,15.8,189.5,255.01,209.59
2018,12,17,14,0,72.0,121.0,2.3,15.8,150.0,179.98,148.12
2018,12,17,14,15,37.0,94.0,2.3,15.7,109.0,117.7,95.41
2018,12,17,14,30,2.0,67.0,2.3,15.6,68.0,53.07,39.69
2018,12,17,14,45,13.0,68.0,2.25,15.5,72.0,63.2,48.82
2018,12,17,15,0,24.0,69.0,2.2,15.4,76.0,79.98,63.39
2018,12,17,15,15,12.0,54.5,2.2,15.4,58.0,55.79,42.32
2018,12,17,15,30,0.0,40.0,2.2,15.4,40.0,30.56,20.37
2018,12,17,15,45,0.0,32.5,2.0,15.0,32.5,24.8,15.34
2018,12,17,16,0,0.0,25.0,1.8,14.6,25.0,19.05,10.25
2018,12,17,16,15,26.5,18.5,1.75,14.45,20.0,34.9,22.26
2018,12,17,16,30,53.0,12.0,1.7,14.3,15.0,52.99,8.7
2018,12,17,16,45,53.0,9.5,1.7,14.15,10.0,30.16,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
